Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
355228,Lane Field Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
355228,Lane Field Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.93
355228,Lane Field Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.47
355228,Lane Field Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.01
355228,Lane Field Road,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
355228,Lane Field Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
355228,Lane Field Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
355228,Lane Field Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
355228,Lane Field Road,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
355228,Lane Field Road,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.43
355228,Lane Field Road,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
355228,Lane Field Road,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.34
355228,Lane Field Road,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.39
355228,Lane Field Road,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.61
355228,Lane Field Road,2024-01-16T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
355228,Lane Field Road,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.0
355228,Lane Field Road,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.8
355228,Lane Field Road,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.6
355228,Lane Field Road,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.5
355228,Lane Field Road,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.42
355228,Lane Field Road,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.03
355228,Lane Field Road,2024-01-16T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
355228,Lane Field Road,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
355228,Lane Field Road,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
355228,Lane Field Road,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.1
355228,Lane Field Road,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
355228,Lane Field Road,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.64
355228,Lane Field Road,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
355228,Lane Field Road,2024-01-16T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
355228,Lane Field Road,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
355228,Lane Field Road,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
355228,Lane Field Road,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
355228,Lane Field Road,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
355228,Lane Field Road,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
355228,Lane Field Road,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.41
355228,Lane Field Road,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.34
355228,Lane Field Road,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.34
355228,Lane Field Road,2024-01-16T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
355228,Lane Field Road,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
355228,Lane Field Road,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.7
355228,Lane Field Road,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
355228,Lane Field Road,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,22.9
355228,Lane Field Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
355228,Lane Field Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
355228,Lane Field Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
355228,Lane Field Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
355228,Lane Field Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
355228,Lane Field Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
355228,Lane Field Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
355228,Lane Field Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
355228,Lane Field Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
355228,Lane Field Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.74
355228,Lane Field Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,62.79
355228,Lane Field Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.41
355228,Lane Field Road,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
355228,Lane Field Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
355228,Lane Field Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
355228,Lane Field Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
355228,Lane Field Road,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.49
355228,Lane Field Road,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.78
355228,Lane Field Road,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
355228,Lane Field Road,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.65
355228,Lane Field Road,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.37
355228,Lane Field Road,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.73
355228,Lane Field Road,2024-01-16T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
355228,Lane Field Road,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.9
355228,Lane Field Road,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.6
355228,Lane Field Road,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.5
355228,Lane Field Road,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
355228,Lane Field Road,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.29
355228,Lane Field Road,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.25
355228,Lane Field Road,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.3
355228,Lane Field Road,2024-01-16T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
355228,Lane Field Road,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
355228,Lane Field Road,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
355228,Lane Field Road,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
355228,Lane Field Road,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
355228,Lane Field Road,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
355228,Lane Field Road,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.53
355228,Lane Field Road,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
355228,Lane Field Road,2024-01-16T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
355228,Lane Field Road,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
355228,Lane Field Road,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
355228,Lane Field Road,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
355228,Lane Field Road,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
355228,Lane Field Road,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
355228,Lane Field Road,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.03
355228,Lane Field Road,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.38
355228,Lane Field Road,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.47
355228,Lane Field Road,2024-01-16T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
355228,Lane Field Road,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
355228,Lane Field Road,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.5
355228,Lane Field Road,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
355228,Lane Field Road,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,22.7
355228,Lane Field Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
355228,Lane Field Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
355228,Lane Field Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
355228,Lane Field Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
355228,Lane Field Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
355228,Lane Field Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
355228,Lane Field Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
355228,Lane Field Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
355228,Lane Field Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.61
355228,Lane Field Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,62.52
355228,Lane Field Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.58
355228,Lane Field Road,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
355228,Lane Field Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
355228,Lane Field Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
355228,Lane Field Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
355228,Lane Field Road,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.49
355228,Lane Field Road,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.08
355228,Lane Field Road,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
355228,Lane Field Road,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.29
355228,Lane Field Road,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.51
355228,Lane Field Road,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.53
355228,Lane Field Road,2024-01-16T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
355228,Lane Field Road,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.9
355228,Lane Field Road,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.0
355228,Lane Field Road,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.4
355228,Lane Field Road,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.17
355228,Lane Field Road,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.13
355228,Lane Field Road,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.08
355228,Lane Field Road,2024-01-16T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
355228,Lane Field Road,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
355228,Lane Field Road,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
355228,Lane Field Road,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.3
355228,Lane Field Road,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
355228,Lane Field Road,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.46
355228,Lane Field Road,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
355228,Lane Field Road,2024-01-16T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
355228,Lane Field Road,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
355228,Lane Field Road,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
355228,Lane Field Road,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
355228,Lane Field Road,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
355228,Lane Field Road,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
355228,Lane Field Road,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.9
355228,Lane Field Road,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.89
355228,Lane Field Road,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.56
355228,Lane Field Road,2024-01-16T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
355228,Lane Field Road,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
355228,Lane Field Road,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.1
355228,Lane Field Road,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
355228,Lane Field Road,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,22.6
355228,Lane Field Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
355228,Lane Field Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
355228,Lane Field Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
355228,Lane Field Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
355228,Lane Field Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
355228,Lane Field Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
355228,Lane Field Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
355228,Lane Field Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
355228,Lane Field Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.16
355228,Lane Field Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.99
355228,Lane Field Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.37
355228,Lane Field Road,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
355228,Lane Field Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
355228,Lane Field Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
355228,Lane Field Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
355228,Lane Field Road,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.58
355228,Lane Field Road,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
355228,Lane Field Road,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
355228,Lane Field Road,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.81
355228,Lane Field Road,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.68
355228,Lane Field Road,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.7
355228,Lane Field Road,2024-01-16T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
355228,Lane Field Road,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.4
355228,Lane Field Road,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.7
355228,Lane Field Road,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.0
355228,Lane Field Road,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.65
355228,Lane Field Road,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.09
355228,Lane Field Road,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.04
355228,Lane Field Road,2024-01-16T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
355228,Lane Field Road,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
355228,Lane Field Road,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.3
355228,Lane Field Road,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.4
355228,Lane Field Road,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
355228,Lane Field Road,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.09
355228,Lane Field Road,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
355228,Lane Field Road,2024-01-16T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
355228,Lane Field Road,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
355228,Lane Field Road,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
355228,Lane Field Road,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
355228,Lane Field Road,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
355228,Lane Field Road,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
355228,Lane Field Road,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.78
355228,Lane Field Road,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.33
355228,Lane Field Road,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.34
355228,Lane Field Road,2024-01-16T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
355228,Lane Field Road,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
355228,Lane Field Road,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
355228,Lane Field Road,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.3
355228,Lane Field Road,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,22.5
355228,Lane Field Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
355228,Lane Field Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
355228,Lane Field Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
355228,Lane Field Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
355228,Lane Field Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
355228,Lane Field Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
355228,Lane Field Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
355228,Lane Field Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
355228,Lane Field Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
355228,Lane Field Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.5
355228,Lane Field Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.2
355228,Lane Field Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.38
355228,Lane Field Road,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
355228,Lane Field Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
355228,Lane Field Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
355228,Lane Field Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
355228,Lane Field Road,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
355228,Lane Field Road,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.11
355228,Lane Field Road,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
355228,Lane Field Road,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.31
355228,Lane Field Road,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.77
355228,Lane Field Road,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.34
355228,Lane Field Road,2024-01-16T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
355228,Lane Field Road,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.3
355228,Lane Field Road,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.5
355228,Lane Field Road,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.2
355228,Lane Field Road,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
355228,Lane Field Road,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.87
355228,Lane Field Road,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.27
355228,Lane Field Road,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.03
355228,Lane Field Road,2024-01-16T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
355228,Lane Field Road,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
355228,Lane Field Road,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.0
355228,Lane Field Road,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.4
355228,Lane Field Road,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
355228,Lane Field Road,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.13
355228,Lane Field Road,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
355228,Lane Field Road,2024-01-16T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
355228,Lane Field Road,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
355228,Lane Field Road,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
355228,Lane Field Road,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
355228,Lane Field Road,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
355228,Lane Field Road,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
355228,Lane Field Road,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
355228,Lane Field Road,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.86
355228,Lane Field Road,2024-01-16T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
355228,Lane Field Road,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
355228,Lane Field Road,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
355228,Lane Field Road,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.2
355228,Lane Field Road,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,22.4
355228,Lane Field Road,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
355228,Lane Field Road,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
355228,Lane Field Road,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
355228,Lane Field Road,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
355228,Lane Field Road,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
355228,Lane Field Road,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
355228,Lane Field Road,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
355228,Lane Field Road,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.49
355228,Lane Field Road,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,58.02
355228,Lane Field Road,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.78
355228,Lane Field Road,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
355228,Lane Field Road,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
355228,Lane Field Road,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
355228,Lane Field Road,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
355228,Lane Field Road,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.0
355228,Lane Field Road,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.07
355228,Lane Field Road,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
355228,Lane Field Road,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.02
355228,Lane Field Road,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,21.27
355228,Lane Field Road,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.61
355228,Lane Field Road,2024-01-16T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
355228,Lane Field Road,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.6
355228,Lane Field Road,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.2
355228,Lane Field Road,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.2
355228,Lane Field Road,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.11
355228,Lane Field Road,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.18
355228,Lane Field Road,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.63
355228,Lane Field Road,2024-01-16T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
355228,Lane Field Road,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
355228,Lane Field Road,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.0
355228,Lane Field Road,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.3
355228,Lane Field Road,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
355228,Lane Field Road,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.69
355228,Lane Field Road,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
355228,Lane Field Road,2024-01-16T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
355228,Lane Field Road,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
355228,Lane Field Road,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
355228,Lane Field Road,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
355228,Lane Field Road,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
355228,Lane Field Road,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
355228,Lane Field Road,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.01
355228,Lane Field Road,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.75
355228,Lane Field Road,2024-01-16T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
355228,Lane Field Road,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
355228,Lane Field Road,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
355228,Lane Field Road,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
355228,Lane Field Road,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,22.3
355228,Lane Field Road,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
355228,Lane Field Road,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
355228,Lane Field Road,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
355228,Lane Field Road,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
355228,Lane Field Road,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
355228,Lane Field Road,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
355228,Lane Field Road,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
355228,Lane Field Road,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.76
355228,Lane Field Road,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,55.15
355228,Lane Field Road,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.55
355228,Lane Field Road,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,104.8
355228,Lane Field Road,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
355228,Lane Field Road,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
355228,Lane Field Road,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
355228,Lane Field Road,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
355228,Lane Field Road,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.19
355228,Lane Field Road,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
355228,Lane Field Road,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.62
355228,Lane Field Road,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.05
355228,Lane Field Road,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.8
355228,Lane Field Road,2024-01-16T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
355228,Lane Field Road,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.8
355228,Lane Field Road,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.5
355228,Lane Field Road,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.7
355228,Lane Field Road,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
355228,Lane Field Road,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.45
355228,Lane Field Road,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.12
355228,Lane Field Road,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.32
355228,Lane Field Road,2024-01-16T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
355228,Lane Field Road,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
355228,Lane Field Road,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
355228,Lane Field Road,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
355228,Lane Field Road,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
355228,Lane Field Road,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
355228,Lane Field Road,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
355228,Lane Field Road,2024-01-16T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
355228,Lane Field Road,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
355228,Lane Field Road,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
355228,Lane Field Road,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
355228,Lane Field Road,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
355228,Lane Field Road,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
355228,Lane Field Road,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
355228,Lane Field Road,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.51
355228,Lane Field Road,2024-01-16T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
355228,Lane Field Road,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
355228,Lane Field Road,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
355228,Lane Field Road,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
355228,Lane Field Road,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,22.3
355228,Lane Field Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
355228,Lane Field Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
355228,Lane Field Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
355228,Lane Field Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
355228,Lane Field Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
355228,Lane Field Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
355228,Lane Field Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
355228,Lane Field Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
355228,Lane Field Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.6
355228,Lane Field Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.14
355228,Lane Field Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.22
355228,Lane Field Road,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
355228,Lane Field Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
355228,Lane Field Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
355228,Lane Field Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
355228,Lane Field Road,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
355228,Lane Field Road,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.26
355228,Lane Field Road,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
355228,Lane Field Road,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.7
355228,Lane Field Road,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.24
355228,Lane Field Road,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.85
355228,Lane Field Road,2024-01-16T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
355228,Lane Field Road,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
355228,Lane Field Road,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.6
355228,Lane Field Road,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.0
355228,Lane Field Road,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
355228,Lane Field Road,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.61
355228,Lane Field Road,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.07
355228,Lane Field Road,2024-01-16T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
355228,Lane Field Road,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
355228,Lane Field Road,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
355228,Lane Field Road,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
355228,Lane Field Road,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
355228,Lane Field Road,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.59
355228,Lane Field Road,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
355228,Lane Field Road,2024-01-16T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
355228,Lane Field Road,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
355228,Lane Field Road,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
355228,Lane Field Road,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
355228,Lane Field Road,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
355228,Lane Field Road,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
355228,Lane Field Road,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.32
355228,Lane Field Road,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
355228,Lane Field Road,2024-01-16T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
355228,Lane Field Road,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
355228,Lane Field Road,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
355228,Lane Field Road,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
355228,Lane Field Road,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,22.3
355228,Lane Field Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
355228,Lane Field Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
355228,Lane Field Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
355228,Lane Field Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
355228,Lane Field Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
355228,Lane Field Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
355228,Lane Field Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
355228,Lane Field Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
355228,Lane Field Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
355228,Lane Field Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.83
355228,Lane Field Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.76
355228,Lane Field Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.34
355228,Lane Field Road,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
355228,Lane Field Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
355228,Lane Field Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
355228,Lane Field Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
355228,Lane Field Road,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.67
355228,Lane Field Road,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.69
355228,Lane Field Road,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
355228,Lane Field Road,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.06
355228,Lane Field Road,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.99
355228,Lane Field Road,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.79
355228,Lane Field Road,2024-01-16T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
355228,Lane Field Road,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
355228,Lane Field Road,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.9
355228,Lane Field Road,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.9
355228,Lane Field Road,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.26
355228,Lane Field Road,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.16
355228,Lane Field Road,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.48
355228,Lane Field Road,2024-01-16T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
355228,Lane Field Road,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
355228,Lane Field Road,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
355228,Lane Field Road,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
355228,Lane Field Road,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
355228,Lane Field Road,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
355228,Lane Field Road,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
355228,Lane Field Road,2024-01-16T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
355228,Lane Field Road,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
355228,Lane Field Road,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
355228,Lane Field Road,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
355228,Lane Field Road,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
355228,Lane Field Road,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.38
355228,Lane Field Road,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.67
355228,Lane Field Road,2024-01-16T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
355228,Lane Field Road,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
355228,Lane Field Road,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
355228,Lane Field Road,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
355228,Lane Field Road,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,22.2
355228,Lane Field Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
355228,Lane Field Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
355228,Lane Field Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
355228,Lane Field Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
355228,Lane Field Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
355228,Lane Field Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
355228,Lane Field Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
355228,Lane Field Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
355228,Lane Field Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
355228,Lane Field Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.19
355228,Lane Field Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.54
355228,Lane Field Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.99
355228,Lane Field Road,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
355228,Lane Field Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
355228,Lane Field Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
355228,Lane Field Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
355228,Lane Field Road,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.7
355228,Lane Field Road,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.58
355228,Lane Field Road,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
355228,Lane Field Road,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.32
355228,Lane Field Road,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.19
355228,Lane Field Road,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.18
355228,Lane Field Road,2024-01-16T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
355228,Lane Field Road,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.2
355228,Lane Field Road,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
355228,Lane Field Road,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.9
355228,Lane Field Road,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
355228,Lane Field Road,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
355228,Lane Field Road,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.69
355228,Lane Field Road,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.93
