Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-16T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
355228,Lane Field Road,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
355228,Lane Field Road,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
355228,Lane Field Road,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
355228,Lane Field Road,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
355228,Lane Field Road,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.3
355228,Lane Field Road,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
355228,Lane Field Road,2024-01-16T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
355228,Lane Field Road,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
355228,Lane Field Road,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
355228,Lane Field Road,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
355228,Lane Field Road,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.83
355228,Lane Field Road,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.01
355228,Lane Field Road,2024-01-16T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
355228,Lane Field Road,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
355228,Lane Field Road,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
355228,Lane Field Road,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,22.2
355228,Lane Field Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
355228,Lane Field Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
355228,Lane Field Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
355228,Lane Field Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
355228,Lane Field Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
355228,Lane Field Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
355228,Lane Field Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
355228,Lane Field Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
355228,Lane Field Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.26
355228,Lane Field Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.02
355228,Lane Field Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.88
355228,Lane Field Road,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
355228,Lane Field Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
355228,Lane Field Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
355228,Lane Field Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
355228,Lane Field Road,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.61
355228,Lane Field Road,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.34
355228,Lane Field Road,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
355228,Lane Field Road,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.12
355228,Lane Field Road,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.61
355228,Lane Field Road,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.9
355228,Lane Field Road,2024-01-16T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
355228,Lane Field Road,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.8
355228,Lane Field Road,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
355228,Lane Field Road,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.6
355228,Lane Field Road,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
355228,Lane Field Road,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.97
355228,Lane Field Road,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.95
355228,Lane Field Road,2024-01-16T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
355228,Lane Field Road,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
355228,Lane Field Road,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
355228,Lane Field Road,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
355228,Lane Field Road,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
355228,Lane Field Road,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
355228,Lane Field Road,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
355228,Lane Field Road,2024-01-16T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
355228,Lane Field Road,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
355228,Lane Field Road,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
355228,Lane Field Road,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
355228,Lane Field Road,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.1
355228,Lane Field Road,2024-01-16T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
355228,Lane Field Road,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
355228,Lane Field Road,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
355228,Lane Field Road,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
355228,Lane Field Road,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,22.2
355228,Lane Field Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
355228,Lane Field Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
355228,Lane Field Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
355228,Lane Field Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
355228,Lane Field Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
355228,Lane Field Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
355228,Lane Field Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
355228,Lane Field Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
355228,Lane Field Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.9
355228,Lane Field Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.9
355228,Lane Field Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.95
355228,Lane Field Road,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
355228,Lane Field Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
355228,Lane Field Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
355228,Lane Field Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
355228,Lane Field Road,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
355228,Lane Field Road,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.58
355228,Lane Field Road,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
355228,Lane Field Road,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.36
355228,Lane Field Road,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.82
355228,Lane Field Road,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
355228,Lane Field Road,2024-01-16T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
355228,Lane Field Road,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.7
355228,Lane Field Road,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
355228,Lane Field Road,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.2
355228,Lane Field Road,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
355228,Lane Field Road,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.53
355228,Lane Field Road,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
355228,Lane Field Road,2024-01-16T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
355228,Lane Field Road,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
355228,Lane Field Road,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
355228,Lane Field Road,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
355228,Lane Field Road,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
355228,Lane Field Road,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
355228,Lane Field Road,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.11
355228,Lane Field Road,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
355228,Lane Field Road,2024-01-16T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
355228,Lane Field Road,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
355228,Lane Field Road,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
355228,Lane Field Road,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
355228,Lane Field Road,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
355228,Lane Field Road,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
355228,Lane Field Road,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
355228,Lane Field Road,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
355228,Lane Field Road,2024-01-16T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
355228,Lane Field Road,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
355228,Lane Field Road,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
355228,Lane Field Road,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
355228,Lane Field Road,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,22.2
355228,Lane Field Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
355228,Lane Field Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
355228,Lane Field Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
355228,Lane Field Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
355228,Lane Field Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
355228,Lane Field Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
355228,Lane Field Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
355228,Lane Field Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
355228,Lane Field Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.91
355228,Lane Field Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.84
355228,Lane Field Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.11
355228,Lane Field Road,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
355228,Lane Field Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
355228,Lane Field Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
355228,Lane Field Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
355228,Lane Field Road,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
355228,Lane Field Road,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.73
355228,Lane Field Road,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
355228,Lane Field Road,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.57
355228,Lane Field Road,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.46
355228,Lane Field Road,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.19
355228,Lane Field Road,2024-01-16T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
355228,Lane Field Road,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
355228,Lane Field Road,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.8
355228,Lane Field Road,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
355228,Lane Field Road,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
355228,Lane Field Road,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
355228,Lane Field Road,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
355228,Lane Field Road,2024-01-16T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
355228,Lane Field Road,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
355228,Lane Field Road,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
355228,Lane Field Road,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
355228,Lane Field Road,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
355228,Lane Field Road,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
355228,Lane Field Road,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
355228,Lane Field Road,2024-01-16T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
355228,Lane Field Road,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
355228,Lane Field Road,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
355228,Lane Field Road,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
355228,Lane Field Road,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
355228,Lane Field Road,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
355228,Lane Field Road,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
355228,Lane Field Road,2024-01-16T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
355228,Lane Field Road,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
355228,Lane Field Road,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
355228,Lane Field Road,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
355228,Lane Field Road,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,22.2
355228,Lane Field Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
355228,Lane Field Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
355228,Lane Field Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
355228,Lane Field Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
355228,Lane Field Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
355228,Lane Field Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
355228,Lane Field Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
355228,Lane Field Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
355228,Lane Field Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.62
355228,Lane Field Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.05
355228,Lane Field Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.5
355228,Lane Field Road,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
355228,Lane Field Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
355228,Lane Field Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
355228,Lane Field Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
355228,Lane Field Road,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
355228,Lane Field Road,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.59
355228,Lane Field Road,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
355228,Lane Field Road,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.89
355228,Lane Field Road,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.64
355228,Lane Field Road,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.41
355228,Lane Field Road,2024-01-16T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
355228,Lane Field Road,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.4
355228,Lane Field Road,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
355228,Lane Field Road,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.4
355228,Lane Field Road,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
355228,Lane Field Road,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.02
355228,Lane Field Road,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
355228,Lane Field Road,2024-01-16T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
355228,Lane Field Road,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
355228,Lane Field Road,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
355228,Lane Field Road,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
355228,Lane Field Road,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
355228,Lane Field Road,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.74
355228,Lane Field Road,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.94
355228,Lane Field Road,2024-01-16T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
355228,Lane Field Road,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
355228,Lane Field Road,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
355228,Lane Field Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
355228,Lane Field Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
355228,Lane Field Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
355228,Lane Field Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
355228,Lane Field Road,2024-01-16T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
355228,Lane Field Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
355228,Lane Field Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
355228,Lane Field Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
355228,Lane Field Road,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,22.2
355228,Lane Field Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
355228,Lane Field Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
355228,Lane Field Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
355228,Lane Field Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
355228,Lane Field Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
355228,Lane Field Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
355228,Lane Field Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
355228,Lane Field Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
355228,Lane Field Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
355228,Lane Field Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.83
355228,Lane Field Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.39
355228,Lane Field Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.13
355228,Lane Field Road,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
355228,Lane Field Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
355228,Lane Field Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
355228,Lane Field Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
355228,Lane Field Road,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.33
355228,Lane Field Road,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.36
355228,Lane Field Road,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
355228,Lane Field Road,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.41
355228,Lane Field Road,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.54
355228,Lane Field Road,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.79
355228,Lane Field Road,2024-01-16T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
355228,Lane Field Road,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
355228,Lane Field Road,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
355228,Lane Field Road,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
355228,Lane Field Road,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
355228,Lane Field Road,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.3
355228,Lane Field Road,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.42
355228,Lane Field Road,2024-01-16T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
355228,Lane Field Road,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
355228,Lane Field Road,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
355228,Lane Field Road,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
355228,Lane Field Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
355228,Lane Field Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.9
355228,Lane Field Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
355228,Lane Field Road,2024-01-16T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
355228,Lane Field Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
355228,Lane Field Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
355228,Lane Field Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
355228,Lane Field Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
355228,Lane Field Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
355228,Lane Field Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
355228,Lane Field Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
355228,Lane Field Road,2024-01-16T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
355228,Lane Field Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
355228,Lane Field Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
355228,Lane Field Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
355228,Lane Field Road,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,22.2
355228,Lane Field Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
355228,Lane Field Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
355228,Lane Field Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
355228,Lane Field Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
355228,Lane Field Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
355228,Lane Field Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
355228,Lane Field Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
355228,Lane Field Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
355228,Lane Field Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.67
355228,Lane Field Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.07
355228,Lane Field Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.29
355228,Lane Field Road,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
355228,Lane Field Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
355228,Lane Field Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
355228,Lane Field Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
355228,Lane Field Road,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
355228,Lane Field Road,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.32
355228,Lane Field Road,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
355228,Lane Field Road,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.24
355228,Lane Field Road,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.72
355228,Lane Field Road,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.39
355228,Lane Field Road,2024-01-16T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
355228,Lane Field Road,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
355228,Lane Field Road,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
355228,Lane Field Road,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
355228,Lane Field Road,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.23
355228,Lane Field Road,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
355228,Lane Field Road,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.2
355228,Lane Field Road,2024-01-16T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
355228,Lane Field Road,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
355228,Lane Field Road,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
355228,Lane Field Road,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
355228,Lane Field Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
355228,Lane Field Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.4
355228,Lane Field Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.14
355228,Lane Field Road,2024-01-16T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
355228,Lane Field Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
355228,Lane Field Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
355228,Lane Field Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
355228,Lane Field Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
355228,Lane Field Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
355228,Lane Field Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.71
355228,Lane Field Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
355228,Lane Field Road,2024-01-16T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
355228,Lane Field Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
355228,Lane Field Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
355228,Lane Field Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,22.1
355228,Lane Field Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
355228,Lane Field Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
355228,Lane Field Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
355228,Lane Field Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
355228,Lane Field Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
355228,Lane Field Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
355228,Lane Field Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
355228,Lane Field Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
355228,Lane Field Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.31
355228,Lane Field Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.54
355228,Lane Field Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.25
355228,Lane Field Road,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
355228,Lane Field Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
355228,Lane Field Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
355228,Lane Field Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
355228,Lane Field Road,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
355228,Lane Field Road,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.38
355228,Lane Field Road,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
355228,Lane Field Road,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.37
355228,Lane Field Road,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.91
355228,Lane Field Road,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.86
355228,Lane Field Road,2024-01-16T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
355228,Lane Field Road,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
355228,Lane Field Road,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
355228,Lane Field Road,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.7
355228,Lane Field Road,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
355228,Lane Field Road,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
355228,Lane Field Road,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
355228,Lane Field Road,2024-01-16T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
355228,Lane Field Road,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
355228,Lane Field Road,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
355228,Lane Field Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
355228,Lane Field Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
355228,Lane Field Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
355228,Lane Field Road,2024-01-16T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
355228,Lane Field Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
355228,Lane Field Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
355228,Lane Field Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
355228,Lane Field Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.85
355228,Lane Field Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
355228,Lane Field Road,2024-01-16T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
355228,Lane Field Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
355228,Lane Field Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
355228,Lane Field Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
355228,Lane Field Road,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,22.1
355228,Lane Field Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
355228,Lane Field Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
355228,Lane Field Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
355228,Lane Field Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
355228,Lane Field Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
355228,Lane Field Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
355228,Lane Field Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
355228,Lane Field Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
355228,Lane Field Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
355228,Lane Field Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.84
355228,Lane Field Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.77
355228,Lane Field Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.69
355228,Lane Field Road,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
355228,Lane Field Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
355228,Lane Field Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
355228,Lane Field Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
355228,Lane Field Road,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
355228,Lane Field Road,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.42
355228,Lane Field Road,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
355228,Lane Field Road,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.67
355228,Lane Field Road,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.14
355228,Lane Field Road,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.52
355228,Lane Field Road,2024-01-16T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
355228,Lane Field Road,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
355228,Lane Field Road,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.9
355228,Lane Field Road,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
355228,Lane Field Road,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.49
355228,Lane Field Road,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.57
355228,Lane Field Road,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
355228,Lane Field Road,2024-01-16T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
355228,Lane Field Road,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
355228,Lane Field Road,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
355228,Lane Field Road,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
355228,Lane Field Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
355228,Lane Field Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
355228,Lane Field Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
355228,Lane Field Road,2024-01-16T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
355228,Lane Field Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
355228,Lane Field Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
355228,Lane Field Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
355228,Lane Field Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
355228,Lane Field Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.02
355228,Lane Field Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
355228,Lane Field Road,2024-01-16T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
355228,Lane Field Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
355228,Lane Field Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
355228,Lane Field Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
355228,Lane Field Road,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,22.0
355228,Lane Field Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
355228,Lane Field Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
355228,Lane Field Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
355228,Lane Field Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
355228,Lane Field Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
355228,Lane Field Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
355228,Lane Field Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
355228,Lane Field Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
355228,Lane Field Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
355228,Lane Field Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
355228,Lane Field Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.07
355228,Lane Field Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.42
355228,Lane Field Road,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
355228,Lane Field Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
355228,Lane Field Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
355228,Lane Field Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
355228,Lane Field Road,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
355228,Lane Field Road,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.36
355228,Lane Field Road,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
355228,Lane Field Road,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.95
355228,Lane Field Road,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.73
355228,Lane Field Road,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.95
355228,Lane Field Road,2024-01-16T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
355228,Lane Field Road,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
355228,Lane Field Road,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
355228,Lane Field Road,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
355228,Lane Field Road,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.45
355228,Lane Field Road,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.61
355228,Lane Field Road,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
355228,Lane Field Road,2024-01-16T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
355228,Lane Field Road,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
355228,Lane Field Road,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
355228,Lane Field Road,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
355228,Lane Field Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
355228,Lane Field Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
355228,Lane Field Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
355228,Lane Field Road,2024-01-16T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
355228,Lane Field Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
355228,Lane Field Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
355228,Lane Field Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
355228,Lane Field Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
355228,Lane Field Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
355228,Lane Field Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.2
355228,Lane Field Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
355228,Lane Field Road,2024-01-16T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
355228,Lane Field Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
355228,Lane Field Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
355228,Lane Field Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
355228,Lane Field Road,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,22.0
355228,Lane Field Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
