Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
355228,Lane Field Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
355228,Lane Field Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
355228,Lane Field Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
355228,Lane Field Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
355228,Lane Field Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
355228,Lane Field Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
355228,Lane Field Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.16
355228,Lane Field Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.69
355228,Lane Field Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.77
355228,Lane Field Road,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
355228,Lane Field Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
355228,Lane Field Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
355228,Lane Field Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
355228,Lane Field Road,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
355228,Lane Field Road,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.94
355228,Lane Field Road,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
355228,Lane Field Road,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.76
355228,Lane Field Road,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.69
355228,Lane Field Road,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.44
355228,Lane Field Road,2024-01-16T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
355228,Lane Field Road,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
355228,Lane Field Road,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
355228,Lane Field Road,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
355228,Lane Field Road,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
355228,Lane Field Road,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.08
355228,Lane Field Road,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
355228,Lane Field Road,2024-01-16T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
355228,Lane Field Road,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
355228,Lane Field Road,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
355228,Lane Field Road,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
355228,Lane Field Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
355228,Lane Field Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
355228,Lane Field Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
355228,Lane Field Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.43
355228,Lane Field Road,2024-01-16T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
355228,Lane Field Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
355228,Lane Field Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
355228,Lane Field Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
355228,Lane Field Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
355228,Lane Field Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.92
355228,Lane Field Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
355228,Lane Field Road,2024-01-16T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
355228,Lane Field Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
355228,Lane Field Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
355228,Lane Field Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
355228,Lane Field Road,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,22.0
355228,Lane Field Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
355228,Lane Field Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
355228,Lane Field Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
355228,Lane Field Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
355228,Lane Field Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
355228,Lane Field Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
355228,Lane Field Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
355228,Lane Field Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
355228,Lane Field Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
355228,Lane Field Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.64
355228,Lane Field Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.65
355228,Lane Field Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.48
355228,Lane Field Road,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
355228,Lane Field Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
355228,Lane Field Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
355228,Lane Field Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
355228,Lane Field Road,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
355228,Lane Field Road,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.09
355228,Lane Field Road,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
355228,Lane Field Road,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.56
355228,Lane Field Road,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.97
355228,Lane Field Road,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.37
355228,Lane Field Road,2024-01-16T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
355228,Lane Field Road,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.3
355228,Lane Field Road,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
355228,Lane Field Road,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
355228,Lane Field Road,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
355228,Lane Field Road,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.42
355228,Lane Field Road,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.1
355228,Lane Field Road,2024-01-16T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
355228,Lane Field Road,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
355228,Lane Field Road,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
355228,Lane Field Road,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
355228,Lane Field Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
355228,Lane Field Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
355228,Lane Field Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
355228,Lane Field Road,2024-01-16T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
355228,Lane Field Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
355228,Lane Field Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
355228,Lane Field Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
355228,Lane Field Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
355228,Lane Field Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
355228,Lane Field Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.46
355228,Lane Field Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
355228,Lane Field Road,2024-01-16T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
355228,Lane Field Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
355228,Lane Field Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
355228,Lane Field Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
355228,Lane Field Road,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,22.0
355228,Lane Field Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
355228,Lane Field Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
355228,Lane Field Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
355228,Lane Field Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
355228,Lane Field Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
355228,Lane Field Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
355228,Lane Field Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
355228,Lane Field Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
355228,Lane Field Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
355228,Lane Field Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.71
355228,Lane Field Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.54
355228,Lane Field Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.42
355228,Lane Field Road,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
355228,Lane Field Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
355228,Lane Field Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
355228,Lane Field Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
355228,Lane Field Road,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
355228,Lane Field Road,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.99
355228,Lane Field Road,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
355228,Lane Field Road,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.11
355228,Lane Field Road,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.52
355228,Lane Field Road,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.03
355228,Lane Field Road,2024-01-16T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
355228,Lane Field Road,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
355228,Lane Field Road,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
355228,Lane Field Road,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
355228,Lane Field Road,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
355228,Lane Field Road,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
355228,Lane Field Road,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
355228,Lane Field Road,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.18
355228,Lane Field Road,2024-01-16T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
355228,Lane Field Road,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
355228,Lane Field Road,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
355228,Lane Field Road,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
355228,Lane Field Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
355228,Lane Field Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
355228,Lane Field Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.44
355228,Lane Field Road,2024-01-16T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
355228,Lane Field Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
355228,Lane Field Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
355228,Lane Field Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
355228,Lane Field Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
355228,Lane Field Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
355228,Lane Field Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.67
355228,Lane Field Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
355228,Lane Field Road,2024-01-16T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
355228,Lane Field Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
355228,Lane Field Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
355228,Lane Field Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
355228,Lane Field Road,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,22.0
355228,Lane Field Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
355228,Lane Field Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
355228,Lane Field Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
355228,Lane Field Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
355228,Lane Field Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
355228,Lane Field Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
355228,Lane Field Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
355228,Lane Field Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
355228,Lane Field Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
355228,Lane Field Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.43
355228,Lane Field Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.36
355228,Lane Field Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.77
355228,Lane Field Road,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
355228,Lane Field Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
355228,Lane Field Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
355228,Lane Field Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
355228,Lane Field Road,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.8
355228,Lane Field Road,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.71
355228,Lane Field Road,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
355228,Lane Field Road,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.32
355228,Lane Field Road,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.66
355228,Lane Field Road,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.24
355228,Lane Field Road,2024-01-16T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
355228,Lane Field Road,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
355228,Lane Field Road,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
355228,Lane Field Road,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
355228,Lane Field Road,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
355228,Lane Field Road,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
355228,Lane Field Road,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
355228,Lane Field Road,2024-01-16T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
355228,Lane Field Road,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
355228,Lane Field Road,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
355228,Lane Field Road,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
355228,Lane Field Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
355228,Lane Field Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
355228,Lane Field Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.34
355228,Lane Field Road,2024-01-16T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
355228,Lane Field Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
355228,Lane Field Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
355228,Lane Field Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
355228,Lane Field Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
355228,Lane Field Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
355228,Lane Field Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.64
355228,Lane Field Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
355228,Lane Field Road,2024-01-16T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
355228,Lane Field Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
355228,Lane Field Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
355228,Lane Field Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
355228,Lane Field Road,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,22.0
355228,Lane Field Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
355228,Lane Field Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
355228,Lane Field Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
355228,Lane Field Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
355228,Lane Field Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
355228,Lane Field Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
355228,Lane Field Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
355228,Lane Field Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
355228,Lane Field Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
355228,Lane Field Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.09
355228,Lane Field Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.89
355228,Lane Field Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.14
355228,Lane Field Road,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
355228,Lane Field Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
355228,Lane Field Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
355228,Lane Field Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
355228,Lane Field Road,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
355228,Lane Field Road,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.72
355228,Lane Field Road,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
355228,Lane Field Road,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.12
355228,Lane Field Road,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.32
355228,Lane Field Road,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.17
355228,Lane Field Road,2024-01-16T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
355228,Lane Field Road,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
355228,Lane Field Road,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
355228,Lane Field Road,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
355228,Lane Field Road,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
355228,Lane Field Road,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.36
355228,Lane Field Road,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.15
355228,Lane Field Road,2024-01-16T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
355228,Lane Field Road,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
355228,Lane Field Road,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
355228,Lane Field Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
355228,Lane Field Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
355228,Lane Field Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
355228,Lane Field Road,2024-01-16T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
355228,Lane Field Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
355228,Lane Field Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
355228,Lane Field Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
355228,Lane Field Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
355228,Lane Field Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.29
355228,Lane Field Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
355228,Lane Field Road,2024-01-16T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
355228,Lane Field Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
355228,Lane Field Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
355228,Lane Field Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
355228,Lane Field Road,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,22.0
355228,Lane Field Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
355228,Lane Field Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
355228,Lane Field Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
355228,Lane Field Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
355228,Lane Field Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
355228,Lane Field Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
355228,Lane Field Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
355228,Lane Field Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
355228,Lane Field Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
355228,Lane Field Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.88
355228,Lane Field Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.89
355228,Lane Field Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.88
355228,Lane Field Road,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
355228,Lane Field Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
355228,Lane Field Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
355228,Lane Field Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
355228,Lane Field Road,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
355228,Lane Field Road,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.59
355228,Lane Field Road,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
355228,Lane Field Road,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.27
355228,Lane Field Road,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.71
355228,Lane Field Road,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.54
355228,Lane Field Road,2024-01-16T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
355228,Lane Field Road,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
355228,Lane Field Road,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
355228,Lane Field Road,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
355228,Lane Field Road,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
355228,Lane Field Road,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
355228,Lane Field Road,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
355228,Lane Field Road,2024-01-16T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
355228,Lane Field Road,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
355228,Lane Field Road,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
355228,Lane Field Road,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
355228,Lane Field Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
355228,Lane Field Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
355228,Lane Field Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.33
355228,Lane Field Road,2024-01-16T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
355228,Lane Field Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
355228,Lane Field Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
355228,Lane Field Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
355228,Lane Field Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
355228,Lane Field Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
355228,Lane Field Road,2024-01-16T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
355228,Lane Field Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
355228,Lane Field Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
355228,Lane Field Road,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,22.0
355228,Lane Field Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
355228,Lane Field Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
355228,Lane Field Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
355228,Lane Field Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
355228,Lane Field Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
355228,Lane Field Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
355228,Lane Field Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
355228,Lane Field Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
355228,Lane Field Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
355228,Lane Field Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.08
355228,Lane Field Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.62
355228,Lane Field Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.65
355228,Lane Field Road,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
355228,Lane Field Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
355228,Lane Field Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
355228,Lane Field Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
355228,Lane Field Road,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
355228,Lane Field Road,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.41
355228,Lane Field Road,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
355228,Lane Field Road,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.64
355228,Lane Field Road,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.27
355228,Lane Field Road,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.58
355228,Lane Field Road,2024-01-16T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
355228,Lane Field Road,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
355228,Lane Field Road,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
355228,Lane Field Road,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
355228,Lane Field Road,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.95
355228,Lane Field Road,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.03
355228,Lane Field Road,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
355228,Lane Field Road,2024-01-16T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
355228,Lane Field Road,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
355228,Lane Field Road,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
355228,Lane Field Road,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
355228,Lane Field Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
355228,Lane Field Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
355228,Lane Field Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.39
355228,Lane Field Road,2024-01-16T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
355228,Lane Field Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
355228,Lane Field Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
355228,Lane Field Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
355228,Lane Field Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
355228,Lane Field Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
355228,Lane Field Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
355228,Lane Field Road,2024-01-16T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
355228,Lane Field Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
355228,Lane Field Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
355228,Lane Field Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
355228,Lane Field Road,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,22.0
355228,Lane Field Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
355228,Lane Field Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
355228,Lane Field Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
355228,Lane Field Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
355228,Lane Field Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
355228,Lane Field Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
355228,Lane Field Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
355228,Lane Field Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
355228,Lane Field Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
355228,Lane Field Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.41
355228,Lane Field Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.08
355228,Lane Field Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.48
355228,Lane Field Road,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
355228,Lane Field Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
355228,Lane Field Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
355228,Lane Field Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
355228,Lane Field Road,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
355228,Lane Field Road,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.12
355228,Lane Field Road,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
355228,Lane Field Road,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.72
355228,Lane Field Road,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.25
355228,Lane Field Road,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.75
355228,Lane Field Road,2024-01-16T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
355228,Lane Field Road,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
355228,Lane Field Road,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
355228,Lane Field Road,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
355228,Lane Field Road,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
355228,Lane Field Road,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
355228,Lane Field Road,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.95
355228,Lane Field Road,2024-01-16T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
355228,Lane Field Road,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
355228,Lane Field Road,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
355228,Lane Field Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
355228,Lane Field Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
355228,Lane Field Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
355228,Lane Field Road,2024-01-16T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
355228,Lane Field Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
355228,Lane Field Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
355228,Lane Field Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
355228,Lane Field Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
355228,Lane Field Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
355228,Lane Field Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
355228,Lane Field Road,2024-01-16T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
355228,Lane Field Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
355228,Lane Field Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
355228,Lane Field Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
355228,Lane Field Road,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,22.0
355228,Lane Field Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
355228,Lane Field Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
355228,Lane Field Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
355228,Lane Field Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
355228,Lane Field Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
355228,Lane Field Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
355228,Lane Field Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
355228,Lane Field Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
355228,Lane Field Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
355228,Lane Field Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.88
355228,Lane Field Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.92
355228,Lane Field Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.91
355228,Lane Field Road,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
355228,Lane Field Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
355228,Lane Field Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
355228,Lane Field Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
355228,Lane Field Road,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
355228,Lane Field Road,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.05
355228,Lane Field Road,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
355228,Lane Field Road,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.03
355228,Lane Field Road,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.27
355228,Lane Field Road,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.87
355228,Lane Field Road,2024-01-16T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
355228,Lane Field Road,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
355228,Lane Field Road,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
355228,Lane Field Road,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
355228,Lane Field Road,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
355228,Lane Field Road,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
355228,Lane Field Road,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.63
355228,Lane Field Road,2024-01-16T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
355228,Lane Field Road,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
355228,Lane Field Road,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
355228,Lane Field Road,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
355228,Lane Field Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
355228,Lane Field Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
355228,Lane Field Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
355228,Lane Field Road,2024-01-16T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
355228,Lane Field Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
355228,Lane Field Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
355228,Lane Field Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
355228,Lane Field Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
355228,Lane Field Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
355228,Lane Field Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
355228,Lane Field Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
355228,Lane Field Road,2024-01-16T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
355228,Lane Field Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
355228,Lane Field Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
355228,Lane Field Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
355228,Lane Field Road,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,22.0
355228,Lane Field Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
355228,Lane Field Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
355228,Lane Field Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
355228,Lane Field Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
355228,Lane Field Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
355228,Lane Field Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
355228,Lane Field Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
355228,Lane Field Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
355228,Lane Field Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
355228,Lane Field Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.97
355228,Lane Field Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.81
355228,Lane Field Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.16
355228,Lane Field Road,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
355228,Lane Field Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
355228,Lane Field Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
355228,Lane Field Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
355228,Lane Field Road,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
355228,Lane Field Road,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.78
355228,Lane Field Road,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
355228,Lane Field Road,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.79
355228,Lane Field Road,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.77
355228,Lane Field Road,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.67
355228,Lane Field Road,2024-01-16T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
355228,Lane Field Road,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
355228,Lane Field Road,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
355228,Lane Field Road,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
355228,Lane Field Road,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
