Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
355228,Lane Field Road,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.68
355228,Lane Field Road,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.57
355228,Lane Field Road,2024-01-16T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
355228,Lane Field Road,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
355228,Lane Field Road,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
355228,Lane Field Road,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
355228,Lane Field Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
355228,Lane Field Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
355228,Lane Field Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
355228,Lane Field Road,2024-01-16T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
355228,Lane Field Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
355228,Lane Field Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
355228,Lane Field Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
355228,Lane Field Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
355228,Lane Field Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.73
355228,Lane Field Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
355228,Lane Field Road,2024-01-16T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
355228,Lane Field Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
355228,Lane Field Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
355228,Lane Field Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
355228,Lane Field Road,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,22.0
355228,Lane Field Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
355228,Lane Field Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
355228,Lane Field Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
355228,Lane Field Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
355228,Lane Field Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
355228,Lane Field Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
355228,Lane Field Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
355228,Lane Field Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
355228,Lane Field Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
355228,Lane Field Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.65
355228,Lane Field Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.96
355228,Lane Field Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.04
355228,Lane Field Road,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
355228,Lane Field Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
355228,Lane Field Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
355228,Lane Field Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
355228,Lane Field Road,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
355228,Lane Field Road,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.0
355228,Lane Field Road,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
355228,Lane Field Road,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.43
355228,Lane Field Road,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.32
355228,Lane Field Road,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.03
355228,Lane Field Road,2024-01-16T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
355228,Lane Field Road,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.6
355228,Lane Field Road,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
355228,Lane Field Road,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.3
355228,Lane Field Road,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
355228,Lane Field Road,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
355228,Lane Field Road,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
355228,Lane Field Road,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.29
355228,Lane Field Road,2024-01-16T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
355228,Lane Field Road,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
355228,Lane Field Road,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
355228,Lane Field Road,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
355228,Lane Field Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
355228,Lane Field Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
355228,Lane Field Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
355228,Lane Field Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
355228,Lane Field Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
355228,Lane Field Road,2024-01-16T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
355228,Lane Field Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
355228,Lane Field Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
355228,Lane Field Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
355228,Lane Field Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
355228,Lane Field Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
355228,Lane Field Road,2024-01-16T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
355228,Lane Field Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
355228,Lane Field Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
355228,Lane Field Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
355228,Lane Field Road,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,22.0
355228,Lane Field Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
355228,Lane Field Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
355228,Lane Field Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
355228,Lane Field Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
355228,Lane Field Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
355228,Lane Field Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
355228,Lane Field Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
355228,Lane Field Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
355228,Lane Field Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
355228,Lane Field Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.05
355228,Lane Field Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.55
355228,Lane Field Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.51
355228,Lane Field Road,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
355228,Lane Field Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
355228,Lane Field Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
355228,Lane Field Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
355228,Lane Field Road,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
355228,Lane Field Road,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.82
355228,Lane Field Road,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
355228,Lane Field Road,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.72
355228,Lane Field Road,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.55
355228,Lane Field Road,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.52
355228,Lane Field Road,2024-01-16T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
355228,Lane Field Road,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
355228,Lane Field Road,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
355228,Lane Field Road,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
355228,Lane Field Road,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
355228,Lane Field Road,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
355228,Lane Field Road,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
355228,Lane Field Road,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.8
355228,Lane Field Road,2024-01-16T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
355228,Lane Field Road,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
355228,Lane Field Road,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
355228,Lane Field Road,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
355228,Lane Field Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
355228,Lane Field Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
355228,Lane Field Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.78
355228,Lane Field Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
355228,Lane Field Road,2024-01-16T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
355228,Lane Field Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
355228,Lane Field Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
355228,Lane Field Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
355228,Lane Field Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
355228,Lane Field Road,2024-01-16T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
355228,Lane Field Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
355228,Lane Field Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
355228,Lane Field Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
355228,Lane Field Road,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,22.0
355228,Lane Field Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
355228,Lane Field Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
355228,Lane Field Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
355228,Lane Field Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
355228,Lane Field Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
355228,Lane Field Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
355228,Lane Field Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
355228,Lane Field Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
355228,Lane Field Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
355228,Lane Field Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.97
355228,Lane Field Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.66
355228,Lane Field Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.67
355228,Lane Field Road,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
355228,Lane Field Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
355228,Lane Field Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
355228,Lane Field Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
355228,Lane Field Road,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
355228,Lane Field Road,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.46
355228,Lane Field Road,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
355228,Lane Field Road,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.5
355228,Lane Field Road,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.89
355228,Lane Field Road,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.02
355228,Lane Field Road,2024-01-16T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
355228,Lane Field Road,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
355228,Lane Field Road,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
355228,Lane Field Road,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
355228,Lane Field Road,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
355228,Lane Field Road,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
355228,Lane Field Road,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.69
355228,Lane Field Road,2024-01-16T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
355228,Lane Field Road,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
355228,Lane Field Road,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
355228,Lane Field Road,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
355228,Lane Field Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
355228,Lane Field Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
355228,Lane Field Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.77
355228,Lane Field Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
355228,Lane Field Road,2024-01-16T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
355228,Lane Field Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
355228,Lane Field Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
355228,Lane Field Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
355228,Lane Field Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
355228,Lane Field Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
355228,Lane Field Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
355228,Lane Field Road,2024-01-16T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
355228,Lane Field Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
355228,Lane Field Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
355228,Lane Field Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
355228,Lane Field Road,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,22.0
355228,Lane Field Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
355228,Lane Field Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
355228,Lane Field Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
355228,Lane Field Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
355228,Lane Field Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
355228,Lane Field Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
355228,Lane Field Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
355228,Lane Field Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
355228,Lane Field Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
355228,Lane Field Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.61
355228,Lane Field Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.76
355228,Lane Field Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.42
355228,Lane Field Road,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
355228,Lane Field Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
355228,Lane Field Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
355228,Lane Field Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
355228,Lane Field Road,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
355228,Lane Field Road,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.18
355228,Lane Field Road,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
355228,Lane Field Road,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.41
355228,Lane Field Road,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.44
355228,Lane Field Road,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.08
355228,Lane Field Road,2024-01-16T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
355228,Lane Field Road,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
355228,Lane Field Road,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
355228,Lane Field Road,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
355228,Lane Field Road,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
355228,Lane Field Road,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.56
355228,Lane Field Road,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.02
355228,Lane Field Road,2024-01-16T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
355228,Lane Field Road,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
355228,Lane Field Road,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
355228,Lane Field Road,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
355228,Lane Field Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
355228,Lane Field Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
355228,Lane Field Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.16
355228,Lane Field Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
355228,Lane Field Road,2024-01-16T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
355228,Lane Field Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
355228,Lane Field Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
355228,Lane Field Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
355228,Lane Field Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
355228,Lane Field Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
355228,Lane Field Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
355228,Lane Field Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
355228,Lane Field Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
355228,Lane Field Road,2024-01-16T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
355228,Lane Field Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
355228,Lane Field Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
355228,Lane Field Road,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,22.0
355228,Lane Field Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
355228,Lane Field Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
355228,Lane Field Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
355228,Lane Field Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
355228,Lane Field Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
355228,Lane Field Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
355228,Lane Field Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
355228,Lane Field Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
355228,Lane Field Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
355228,Lane Field Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.45
355228,Lane Field Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.89
355228,Lane Field Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.12
355228,Lane Field Road,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
355228,Lane Field Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
355228,Lane Field Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
355228,Lane Field Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
355228,Lane Field Road,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
355228,Lane Field Road,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.8
355228,Lane Field Road,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
355228,Lane Field Road,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.03
355228,Lane Field Road,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.99
355228,Lane Field Road,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.74
355228,Lane Field Road,2024-01-16T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
355228,Lane Field Road,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.9
355228,Lane Field Road,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
355228,Lane Field Road,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.8
355228,Lane Field Road,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
355228,Lane Field Road,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.43
355228,Lane Field Road,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
355228,Lane Field Road,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
355228,Lane Field Road,2024-01-16T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
355228,Lane Field Road,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
355228,Lane Field Road,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
355228,Lane Field Road,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
355228,Lane Field Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
355228,Lane Field Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.6
355228,Lane Field Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.86
355228,Lane Field Road,2024-01-16T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
355228,Lane Field Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
355228,Lane Field Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
355228,Lane Field Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
355228,Lane Field Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
355228,Lane Field Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
355228,Lane Field Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.95
355228,Lane Field Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
355228,Lane Field Road,2024-01-16T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
355228,Lane Field Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
355228,Lane Field Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
355228,Lane Field Road,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,21.9
355228,Lane Field Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
355228,Lane Field Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
355228,Lane Field Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
355228,Lane Field Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
355228,Lane Field Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
355228,Lane Field Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
355228,Lane Field Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
355228,Lane Field Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
355228,Lane Field Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
355228,Lane Field Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.05
355228,Lane Field Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.72
355228,Lane Field Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.66
355228,Lane Field Road,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
355228,Lane Field Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
355228,Lane Field Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
355228,Lane Field Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
355228,Lane Field Road,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
355228,Lane Field Road,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.78
355228,Lane Field Road,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
355228,Lane Field Road,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.86
355228,Lane Field Road,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.56
355228,Lane Field Road,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.54
355228,Lane Field Road,2024-01-16T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
355228,Lane Field Road,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
355228,Lane Field Road,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
355228,Lane Field Road,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
355228,Lane Field Road,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
355228,Lane Field Road,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
355228,Lane Field Road,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
355228,Lane Field Road,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
355228,Lane Field Road,2024-01-16T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
355228,Lane Field Road,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
355228,Lane Field Road,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
355228,Lane Field Road,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
355228,Lane Field Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
355228,Lane Field Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
355228,Lane Field Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
355228,Lane Field Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.38
355228,Lane Field Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
355228,Lane Field Road,2024-01-16T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
355228,Lane Field Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
355228,Lane Field Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
355228,Lane Field Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
355228,Lane Field Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
355228,Lane Field Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.17
355228,Lane Field Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
355228,Lane Field Road,2024-01-16T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
355228,Lane Field Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
355228,Lane Field Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
355228,Lane Field Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
355228,Lane Field Road,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,21.9
355228,Lane Field Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
355228,Lane Field Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
355228,Lane Field Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
355228,Lane Field Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
355228,Lane Field Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
355228,Lane Field Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
355228,Lane Field Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
355228,Lane Field Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
355228,Lane Field Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
355228,Lane Field Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.23
355228,Lane Field Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.03
355228,Lane Field Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.69
355228,Lane Field Road,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
355228,Lane Field Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
355228,Lane Field Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
355228,Lane Field Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
355228,Lane Field Road,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
355228,Lane Field Road,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.09
355228,Lane Field Road,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
355228,Lane Field Road,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.99
355228,Lane Field Road,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.8
355228,Lane Field Road,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.75
355228,Lane Field Road,2024-01-16T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
355228,Lane Field Road,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
355228,Lane Field Road,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.8
355228,Lane Field Road,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
355228,Lane Field Road,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
355228,Lane Field Road,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.49
355228,Lane Field Road,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.71
355228,Lane Field Road,2024-01-16T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
355228,Lane Field Road,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
355228,Lane Field Road,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
355228,Lane Field Road,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
355228,Lane Field Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
355228,Lane Field Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
355228,Lane Field Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
355228,Lane Field Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.79
355228,Lane Field Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
355228,Lane Field Road,2024-01-16T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
355228,Lane Field Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
355228,Lane Field Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
355228,Lane Field Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
355228,Lane Field Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
355228,Lane Field Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
355228,Lane Field Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
355228,Lane Field Road,2024-01-16T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
355228,Lane Field Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
355228,Lane Field Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
355228,Lane Field Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
355228,Lane Field Road,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,21.9
355228,Lane Field Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
355228,Lane Field Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
355228,Lane Field Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
355228,Lane Field Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
355228,Lane Field Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
355228,Lane Field Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
355228,Lane Field Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
355228,Lane Field Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
355228,Lane Field Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
355228,Lane Field Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.66
355228,Lane Field Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.84
355228,Lane Field Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.94
355228,Lane Field Road,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
355228,Lane Field Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
355228,Lane Field Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
355228,Lane Field Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
355228,Lane Field Road,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
355228,Lane Field Road,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.08
355228,Lane Field Road,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
355228,Lane Field Road,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.78
355228,Lane Field Road,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.26
355228,Lane Field Road,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
355228,Lane Field Road,2024-01-16T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
355228,Lane Field Road,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
355228,Lane Field Road,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
355228,Lane Field Road,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
355228,Lane Field Road,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
355228,Lane Field Road,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
355228,Lane Field Road,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
355228,Lane Field Road,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
355228,Lane Field Road,2024-01-16T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
355228,Lane Field Road,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
355228,Lane Field Road,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
355228,Lane Field Road,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
355228,Lane Field Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
355228,Lane Field Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
355228,Lane Field Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.88
355228,Lane Field Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
355228,Lane Field Road,2024-01-16T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
355228,Lane Field Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
355228,Lane Field Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
355228,Lane Field Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
355228,Lane Field Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
355228,Lane Field Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
355228,Lane Field Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
355228,Lane Field Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
355228,Lane Field Road,2024-01-16T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
355228,Lane Field Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
355228,Lane Field Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
355228,Lane Field Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
355228,Lane Field Road,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,21.9
355228,Lane Field Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
355228,Lane Field Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
355228,Lane Field Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
355228,Lane Field Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
355228,Lane Field Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
355228,Lane Field Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
355228,Lane Field Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
355228,Lane Field Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
355228,Lane Field Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
355228,Lane Field Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.96
355228,Lane Field Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.07
355228,Lane Field Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.34
355228,Lane Field Road,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
355228,Lane Field Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
355228,Lane Field Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
355228,Lane Field Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
355228,Lane Field Road,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
355228,Lane Field Road,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.34
355228,Lane Field Road,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
355228,Lane Field Road,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.54
355228,Lane Field Road,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.38
355228,Lane Field Road,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.23
355228,Lane Field Road,2024-01-16T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
355228,Lane Field Road,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
355228,Lane Field Road,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
355228,Lane Field Road,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
355228,Lane Field Road,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
355228,Lane Field Road,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
355228,Lane Field Road,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
355228,Lane Field Road,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.7
355228,Lane Field Road,2024-01-16T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
355228,Lane Field Road,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
355228,Lane Field Road,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
355228,Lane Field Road,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
355228,Lane Field Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
355228,Lane Field Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
355228,Lane Field Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.09
355228,Lane Field Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
355228,Lane Field Road,2024-01-16T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
355228,Lane Field Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
355228,Lane Field Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
355228,Lane Field Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
355228,Lane Field Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
355228,Lane Field Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
355228,Lane Field Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
