Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-16T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
355228,Lane Field Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
355228,Lane Field Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
355228,Lane Field Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
355228,Lane Field Road,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,21.9
355228,Lane Field Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
355228,Lane Field Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
355228,Lane Field Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
355228,Lane Field Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
355228,Lane Field Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
355228,Lane Field Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
355228,Lane Field Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
355228,Lane Field Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
355228,Lane Field Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
355228,Lane Field Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.4
355228,Lane Field Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.88
355228,Lane Field Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.74
355228,Lane Field Road,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
355228,Lane Field Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
355228,Lane Field Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
355228,Lane Field Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
355228,Lane Field Road,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.55
355228,Lane Field Road,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.56
355228,Lane Field Road,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
355228,Lane Field Road,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.43
355228,Lane Field Road,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.64
355228,Lane Field Road,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.43
355228,Lane Field Road,2024-01-16T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
355228,Lane Field Road,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
355228,Lane Field Road,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
355228,Lane Field Road,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
355228,Lane Field Road,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
355228,Lane Field Road,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
355228,Lane Field Road,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
355228,Lane Field Road,2024-01-16T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
355228,Lane Field Road,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
355228,Lane Field Road,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
355228,Lane Field Road,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
355228,Lane Field Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
355228,Lane Field Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.91
355228,Lane Field Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
355228,Lane Field Road,2024-01-16T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
355228,Lane Field Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
355228,Lane Field Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
355228,Lane Field Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
355228,Lane Field Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
355228,Lane Field Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
355228,Lane Field Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
355228,Lane Field Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
355228,Lane Field Road,2024-01-16T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
355228,Lane Field Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
355228,Lane Field Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
355228,Lane Field Road,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,21.9
355228,Lane Field Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
355228,Lane Field Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
355228,Lane Field Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
355228,Lane Field Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
355228,Lane Field Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
355228,Lane Field Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
355228,Lane Field Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
355228,Lane Field Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
355228,Lane Field Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
355228,Lane Field Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.09
355228,Lane Field Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.01
355228,Lane Field Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.73
355228,Lane Field Road,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
355228,Lane Field Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
355228,Lane Field Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
355228,Lane Field Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
355228,Lane Field Road,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
355228,Lane Field Road,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.71
355228,Lane Field Road,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
355228,Lane Field Road,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.94
355228,Lane Field Road,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.56
355228,Lane Field Road,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.22
355228,Lane Field Road,2024-01-16T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
355228,Lane Field Road,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.9
355228,Lane Field Road,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
355228,Lane Field Road,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
355228,Lane Field Road,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
355228,Lane Field Road,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
355228,Lane Field Road,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.89
355228,Lane Field Road,2024-01-16T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
355228,Lane Field Road,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
355228,Lane Field Road,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
355228,Lane Field Road,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
355228,Lane Field Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
355228,Lane Field Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.76
355228,Lane Field Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
355228,Lane Field Road,2024-01-16T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
355228,Lane Field Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
355228,Lane Field Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
355228,Lane Field Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
355228,Lane Field Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
355228,Lane Field Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
355228,Lane Field Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
355228,Lane Field Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
355228,Lane Field Road,2024-01-16T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
355228,Lane Field Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
355228,Lane Field Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
355228,Lane Field Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
355228,Lane Field Road,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,21.9
355228,Lane Field Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
355228,Lane Field Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
355228,Lane Field Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
355228,Lane Field Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
355228,Lane Field Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
355228,Lane Field Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
355228,Lane Field Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
355228,Lane Field Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
355228,Lane Field Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
355228,Lane Field Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.42
355228,Lane Field Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.26
355228,Lane Field Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.09
355228,Lane Field Road,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
355228,Lane Field Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
355228,Lane Field Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
355228,Lane Field Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
355228,Lane Field Road,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
355228,Lane Field Road,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.46
355228,Lane Field Road,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
355228,Lane Field Road,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.64
355228,Lane Field Road,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.92
355228,Lane Field Road,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.18
355228,Lane Field Road,2024-01-16T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
355228,Lane Field Road,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
355228,Lane Field Road,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.3
355228,Lane Field Road,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
355228,Lane Field Road,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
355228,Lane Field Road,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.76
355228,Lane Field Road,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.7
355228,Lane Field Road,2024-01-16T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
355228,Lane Field Road,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
355228,Lane Field Road,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
355228,Lane Field Road,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
355228,Lane Field Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
355228,Lane Field Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.93
355228,Lane Field Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
355228,Lane Field Road,2024-01-16T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
355228,Lane Field Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
355228,Lane Field Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
355228,Lane Field Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
355228,Lane Field Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
355228,Lane Field Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
355228,Lane Field Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
355228,Lane Field Road,2024-01-16T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
355228,Lane Field Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
355228,Lane Field Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
355228,Lane Field Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
355228,Lane Field Road,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,21.9
355228,Lane Field Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
355228,Lane Field Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
355228,Lane Field Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
355228,Lane Field Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
355228,Lane Field Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
355228,Lane Field Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
355228,Lane Field Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
355228,Lane Field Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
355228,Lane Field Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
355228,Lane Field Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.69
355228,Lane Field Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.31
355228,Lane Field Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.96
355228,Lane Field Road,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
355228,Lane Field Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
355228,Lane Field Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
355228,Lane Field Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
355228,Lane Field Road,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
355228,Lane Field Road,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.3
355228,Lane Field Road,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
355228,Lane Field Road,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.31
355228,Lane Field Road,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.53
355228,Lane Field Road,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.59
355228,Lane Field Road,2024-01-16T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
355228,Lane Field Road,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
355228,Lane Field Road,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
355228,Lane Field Road,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
355228,Lane Field Road,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
355228,Lane Field Road,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
355228,Lane Field Road,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.29
355228,Lane Field Road,2024-01-16T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
355228,Lane Field Road,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
355228,Lane Field Road,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
355228,Lane Field Road,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
355228,Lane Field Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
355228,Lane Field Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
355228,Lane Field Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.4
355228,Lane Field Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
355228,Lane Field Road,2024-01-16T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
355228,Lane Field Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
355228,Lane Field Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.3
355228,Lane Field Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
355228,Lane Field Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
355228,Lane Field Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.4
355228,Lane Field Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
355228,Lane Field Road,2024-01-16T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
355228,Lane Field Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
355228,Lane Field Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
355228,Lane Field Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
355228,Lane Field Road,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,21.9
355228,Lane Field Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
355228,Lane Field Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
355228,Lane Field Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
355228,Lane Field Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
355228,Lane Field Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
355228,Lane Field Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
355228,Lane Field Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
355228,Lane Field Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
355228,Lane Field Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
355228,Lane Field Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.85
355228,Lane Field Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.64
355228,Lane Field Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.12
355228,Lane Field Road,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
355228,Lane Field Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
355228,Lane Field Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
355228,Lane Field Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
355228,Lane Field Road,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
355228,Lane Field Road,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.24
355228,Lane Field Road,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
355228,Lane Field Road,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.16
355228,Lane Field Road,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.27
355228,Lane Field Road,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.15
355228,Lane Field Road,2024-01-16T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
355228,Lane Field Road,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.9
355228,Lane Field Road,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.1
355228,Lane Field Road,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
355228,Lane Field Road,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
355228,Lane Field Road,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
355228,Lane Field Road,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
355228,Lane Field Road,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
355228,Lane Field Road,2024-01-16T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
355228,Lane Field Road,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
355228,Lane Field Road,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
355228,Lane Field Road,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
355228,Lane Field Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
355228,Lane Field Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
355228,Lane Field Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.81
355228,Lane Field Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
355228,Lane Field Road,2024-01-16T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
355228,Lane Field Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
355228,Lane Field Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
355228,Lane Field Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
355228,Lane Field Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
355228,Lane Field Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
355228,Lane Field Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.76
355228,Lane Field Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
355228,Lane Field Road,2024-01-16T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
355228,Lane Field Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
355228,Lane Field Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
355228,Lane Field Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
355228,Lane Field Road,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,21.9
355228,Lane Field Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
355228,Lane Field Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
355228,Lane Field Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
355228,Lane Field Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
355228,Lane Field Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
355228,Lane Field Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
355228,Lane Field Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
355228,Lane Field Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
355228,Lane Field Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
355228,Lane Field Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.77
355228,Lane Field Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.27
355228,Lane Field Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.02
355228,Lane Field Road,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
355228,Lane Field Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
355228,Lane Field Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
355228,Lane Field Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
355228,Lane Field Road,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
355228,Lane Field Road,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.32
355228,Lane Field Road,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
355228,Lane Field Road,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.63
355228,Lane Field Road,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.03
355228,Lane Field Road,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.47
355228,Lane Field Road,2024-01-16T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
355228,Lane Field Road,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
355228,Lane Field Road,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
355228,Lane Field Road,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
355228,Lane Field Road,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
355228,Lane Field Road,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
355228,Lane Field Road,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
355228,Lane Field Road,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
355228,Lane Field Road,2024-01-16T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
355228,Lane Field Road,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
355228,Lane Field Road,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
355228,Lane Field Road,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
355228,Lane Field Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
355228,Lane Field Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.14
355228,Lane Field Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
355228,Lane Field Road,2024-01-16T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
355228,Lane Field Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
355228,Lane Field Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
355228,Lane Field Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
355228,Lane Field Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
355228,Lane Field Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
355228,Lane Field Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.36
355228,Lane Field Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
355228,Lane Field Road,2024-01-16T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
355228,Lane Field Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
355228,Lane Field Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
355228,Lane Field Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
355228,Lane Field Road,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,21.9
355228,Lane Field Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
355228,Lane Field Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
355228,Lane Field Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
355228,Lane Field Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
355228,Lane Field Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
355228,Lane Field Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
355228,Lane Field Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
355228,Lane Field Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
355228,Lane Field Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
355228,Lane Field Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.24
355228,Lane Field Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.27
355228,Lane Field Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.31
355228,Lane Field Road,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
355228,Lane Field Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
355228,Lane Field Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
355228,Lane Field Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
355228,Lane Field Road,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
355228,Lane Field Road,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.44
355228,Lane Field Road,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
355228,Lane Field Road,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.06
355228,Lane Field Road,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.2
355228,Lane Field Road,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.11
355228,Lane Field Road,2024-01-16T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
355228,Lane Field Road,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.1
355228,Lane Field Road,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
355228,Lane Field Road,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
355228,Lane Field Road,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
355228,Lane Field Road,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
355228,Lane Field Road,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
355228,Lane Field Road,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.76
355228,Lane Field Road,2024-01-16T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
355228,Lane Field Road,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
355228,Lane Field Road,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
355228,Lane Field Road,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
355228,Lane Field Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
355228,Lane Field Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.69
355228,Lane Field Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
355228,Lane Field Road,2024-01-16T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
355228,Lane Field Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
355228,Lane Field Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
355228,Lane Field Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
355228,Lane Field Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
355228,Lane Field Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
355228,Lane Field Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
355228,Lane Field Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
355228,Lane Field Road,2024-01-16T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
355228,Lane Field Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
355228,Lane Field Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
355228,Lane Field Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
355228,Lane Field Road,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,21.9
355228,Lane Field Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
355228,Lane Field Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
355228,Lane Field Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
355228,Lane Field Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
355228,Lane Field Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
355228,Lane Field Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
355228,Lane Field Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
355228,Lane Field Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
355228,Lane Field Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
355228,Lane Field Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.87
355228,Lane Field Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.58
355228,Lane Field Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.82
355228,Lane Field Road,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
355228,Lane Field Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
355228,Lane Field Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
355228,Lane Field Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
355228,Lane Field Road,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
355228,Lane Field Road,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.26
355228,Lane Field Road,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.44
355228,Lane Field Road,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.06
355228,Lane Field Road,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.09
355228,Lane Field Road,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.46
355228,Lane Field Road,2024-01-16T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
355228,Lane Field Road,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.2
355228,Lane Field Road,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
355228,Lane Field Road,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
355228,Lane Field Road,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
355228,Lane Field Road,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.89
355228,Lane Field Road,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
355228,Lane Field Road,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.59
355228,Lane Field Road,2024-01-16T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
355228,Lane Field Road,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
355228,Lane Field Road,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
355228,Lane Field Road,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
355228,Lane Field Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
355228,Lane Field Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.93
355228,Lane Field Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
355228,Lane Field Road,2024-01-16T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
355228,Lane Field Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
355228,Lane Field Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
355228,Lane Field Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
355228,Lane Field Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
355228,Lane Field Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
355228,Lane Field Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
355228,Lane Field Road,2024-01-16T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
355228,Lane Field Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
355228,Lane Field Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
355228,Lane Field Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
355228,Lane Field Road,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,21.9
355228,Lane Field Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
355228,Lane Field Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
355228,Lane Field Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
355228,Lane Field Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
355228,Lane Field Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
355228,Lane Field Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
355228,Lane Field Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
355228,Lane Field Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
355228,Lane Field Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
355228,Lane Field Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.37
355228,Lane Field Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.83
355228,Lane Field Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.1
355228,Lane Field Road,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
355228,Lane Field Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
355228,Lane Field Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
355228,Lane Field Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
355228,Lane Field Road,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
355228,Lane Field Road,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.33
355228,Lane Field Road,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
355228,Lane Field Road,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.14
355228,Lane Field Road,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.72
355228,Lane Field Road,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.39
355228,Lane Field Road,2024-01-16T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
355228,Lane Field Road,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.0
355228,Lane Field Road,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
355228,Lane Field Road,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.8
355228,Lane Field Road,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
355228,Lane Field Road,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.37
355228,Lane Field Road,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
355228,Lane Field Road,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
355228,Lane Field Road,2024-01-16T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
355228,Lane Field Road,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
355228,Lane Field Road,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
355228,Lane Field Road,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
355228,Lane Field Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
355228,Lane Field Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.91
355228,Lane Field Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
355228,Lane Field Road,2024-01-16T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
355228,Lane Field Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
355228,Lane Field Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
355228,Lane Field Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
355228,Lane Field Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
355228,Lane Field Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
355228,Lane Field Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
355228,Lane Field Road,2024-01-16T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
355228,Lane Field Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
355228,Lane Field Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
355228,Lane Field Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
355228,Lane Field Road,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,22.0
355228,Lane Field Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
355228,Lane Field Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
355228,Lane Field Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
355228,Lane Field Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
355228,Lane Field Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
355228,Lane Field Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
355228,Lane Field Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
355228,Lane Field Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
355228,Lane Field Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
355228,Lane Field Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.66
355228,Lane Field Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.88
355228,Lane Field Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.57
355228,Lane Field Road,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
355228,Lane Field Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
355228,Lane Field Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
355228,Lane Field Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
355228,Lane Field Road,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
355228,Lane Field Road,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.21
355228,Lane Field Road,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
355228,Lane Field Road,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.82
355228,Lane Field Road,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.24
