Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.61
355228,Lane Field Road,2024-01-16T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
355228,Lane Field Road,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
355228,Lane Field Road,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
355228,Lane Field Road,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
355228,Lane Field Road,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
355228,Lane Field Road,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.2
355228,Lane Field Road,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
355228,Lane Field Road,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.24
355228,Lane Field Road,2024-01-16T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
355228,Lane Field Road,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
355228,Lane Field Road,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
355228,Lane Field Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
355228,Lane Field Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.78
355228,Lane Field Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
355228,Lane Field Road,2024-01-16T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
355228,Lane Field Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
355228,Lane Field Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
355228,Lane Field Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
355228,Lane Field Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
355228,Lane Field Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
355228,Lane Field Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
355228,Lane Field Road,2024-01-16T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
355228,Lane Field Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
355228,Lane Field Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
355228,Lane Field Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
355228,Lane Field Road,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,22.0
355228,Lane Field Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
355228,Lane Field Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
355228,Lane Field Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
355228,Lane Field Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
355228,Lane Field Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
355228,Lane Field Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
355228,Lane Field Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
355228,Lane Field Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
355228,Lane Field Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
355228,Lane Field Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.26
355228,Lane Field Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.52
355228,Lane Field Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.29
355228,Lane Field Road,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
355228,Lane Field Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
355228,Lane Field Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
355228,Lane Field Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
355228,Lane Field Road,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
355228,Lane Field Road,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.55
355228,Lane Field Road,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
355228,Lane Field Road,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.02
355228,Lane Field Road,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.78
355228,Lane Field Road,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.7
355228,Lane Field Road,2024-01-16T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
355228,Lane Field Road,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
355228,Lane Field Road,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
355228,Lane Field Road,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
355228,Lane Field Road,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
355228,Lane Field Road,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.08
355228,Lane Field Road,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
355228,Lane Field Road,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.96
355228,Lane Field Road,2024-01-16T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
355228,Lane Field Road,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
355228,Lane Field Road,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
355228,Lane Field Road,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
355228,Lane Field Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
355228,Lane Field Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.22
355228,Lane Field Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
355228,Lane Field Road,2024-01-16T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
355228,Lane Field Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
355228,Lane Field Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
355228,Lane Field Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
355228,Lane Field Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
355228,Lane Field Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
355228,Lane Field Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
355228,Lane Field Road,2024-01-16T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
355228,Lane Field Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
355228,Lane Field Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
355228,Lane Field Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
355228,Lane Field Road,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,22.0
355228,Lane Field Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
355228,Lane Field Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
355228,Lane Field Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
355228,Lane Field Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
355228,Lane Field Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
355228,Lane Field Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
355228,Lane Field Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
355228,Lane Field Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
355228,Lane Field Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
355228,Lane Field Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.16
355228,Lane Field Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.37
355228,Lane Field Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.63
355228,Lane Field Road,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
355228,Lane Field Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
355228,Lane Field Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
355228,Lane Field Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
355228,Lane Field Road,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
355228,Lane Field Road,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.41
355228,Lane Field Road,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
355228,Lane Field Road,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.91
355228,Lane Field Road,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.21
355228,Lane Field Road,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.5
355228,Lane Field Road,2024-01-16T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
355228,Lane Field Road,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
355228,Lane Field Road,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
355228,Lane Field Road,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
355228,Lane Field Road,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
355228,Lane Field Road,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.43
355228,Lane Field Road,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.1
355228,Lane Field Road,2024-01-16T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
355228,Lane Field Road,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
355228,Lane Field Road,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
355228,Lane Field Road,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
355228,Lane Field Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
355228,Lane Field Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
355228,Lane Field Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
355228,Lane Field Road,2024-01-16T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
355228,Lane Field Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
355228,Lane Field Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
355228,Lane Field Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
355228,Lane Field Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
355228,Lane Field Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.37
355228,Lane Field Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
355228,Lane Field Road,2024-01-16T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
355228,Lane Field Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
355228,Lane Field Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
355228,Lane Field Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
355228,Lane Field Road,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,22.0
355228,Lane Field Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
355228,Lane Field Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
355228,Lane Field Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
355228,Lane Field Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
355228,Lane Field Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
355228,Lane Field Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
355228,Lane Field Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
355228,Lane Field Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
355228,Lane Field Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.2
355228,Lane Field Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.99
355228,Lane Field Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.38
355228,Lane Field Road,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
355228,Lane Field Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
355228,Lane Field Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
355228,Lane Field Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
355228,Lane Field Road,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
355228,Lane Field Road,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.02
355228,Lane Field Road,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
355228,Lane Field Road,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.91
355228,Lane Field Road,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.34
355228,Lane Field Road,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.63
355228,Lane Field Road,2024-01-16T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
355228,Lane Field Road,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.7
355228,Lane Field Road,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
355228,Lane Field Road,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.6
355228,Lane Field Road,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
355228,Lane Field Road,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.27
355228,Lane Field Road,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.2
355228,Lane Field Road,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
355228,Lane Field Road,2024-01-16T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
355228,Lane Field Road,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
355228,Lane Field Road,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
355228,Lane Field Road,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
355228,Lane Field Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
355228,Lane Field Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
355228,Lane Field Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.08
355228,Lane Field Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
355228,Lane Field Road,2024-01-16T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
355228,Lane Field Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
355228,Lane Field Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
355228,Lane Field Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
355228,Lane Field Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.5
355228,Lane Field Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
355228,Lane Field Road,2024-01-16T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
355228,Lane Field Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
355228,Lane Field Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
355228,Lane Field Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
355228,Lane Field Road,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,22.1
355228,Lane Field Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
355228,Lane Field Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
355228,Lane Field Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
355228,Lane Field Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
355228,Lane Field Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
355228,Lane Field Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
355228,Lane Field Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
355228,Lane Field Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
355228,Lane Field Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.85
355228,Lane Field Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.12
355228,Lane Field Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.54
355228,Lane Field Road,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
355228,Lane Field Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
355228,Lane Field Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
355228,Lane Field Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
355228,Lane Field Road,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
355228,Lane Field Road,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.92
355228,Lane Field Road,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
355228,Lane Field Road,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.37
355228,Lane Field Road,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.36
355228,Lane Field Road,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.66
355228,Lane Field Road,2024-01-16T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
355228,Lane Field Road,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
355228,Lane Field Road,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
355228,Lane Field Road,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.9
355228,Lane Field Road,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
355228,Lane Field Road,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
355228,Lane Field Road,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.33
355228,Lane Field Road,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
355228,Lane Field Road,2024-01-16T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
355228,Lane Field Road,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
355228,Lane Field Road,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
355228,Lane Field Road,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
355228,Lane Field Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
355228,Lane Field Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.36
355228,Lane Field Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
355228,Lane Field Road,2024-01-16T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
355228,Lane Field Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
355228,Lane Field Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
355228,Lane Field Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
355228,Lane Field Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
355228,Lane Field Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
355228,Lane Field Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
355228,Lane Field Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
355228,Lane Field Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
355228,Lane Field Road,2024-01-16T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
355228,Lane Field Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
355228,Lane Field Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
355228,Lane Field Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
355228,Lane Field Road,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,22.1
355228,Lane Field Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
355228,Lane Field Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
355228,Lane Field Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
355228,Lane Field Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
355228,Lane Field Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
355228,Lane Field Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
355228,Lane Field Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
355228,Lane Field Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
355228,Lane Field Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
355228,Lane Field Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.72
355228,Lane Field Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.77
355228,Lane Field Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.31
355228,Lane Field Road,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
355228,Lane Field Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
355228,Lane Field Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
355228,Lane Field Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
355228,Lane Field Road,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
355228,Lane Field Road,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.79
355228,Lane Field Road,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
355228,Lane Field Road,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.11
355228,Lane Field Road,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.64
355228,Lane Field Road,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.25
355228,Lane Field Road,2024-01-16T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
355228,Lane Field Road,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.9
355228,Lane Field Road,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
355228,Lane Field Road,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
355228,Lane Field Road,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
355228,Lane Field Road,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
355228,Lane Field Road,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.81
355228,Lane Field Road,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
355228,Lane Field Road,2024-01-16T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
355228,Lane Field Road,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
355228,Lane Field Road,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
355228,Lane Field Road,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
355228,Lane Field Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
355228,Lane Field Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.46
355228,Lane Field Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
355228,Lane Field Road,2024-01-16T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
355228,Lane Field Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
355228,Lane Field Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
355228,Lane Field Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
355228,Lane Field Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
355228,Lane Field Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.52
355228,Lane Field Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
355228,Lane Field Road,2024-01-16T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
355228,Lane Field Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
355228,Lane Field Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
355228,Lane Field Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
355228,Lane Field Road,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,22.1
355228,Lane Field Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
355228,Lane Field Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
355228,Lane Field Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
355228,Lane Field Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
355228,Lane Field Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
355228,Lane Field Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
355228,Lane Field Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
355228,Lane Field Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
355228,Lane Field Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
355228,Lane Field Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.72
355228,Lane Field Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.43
355228,Lane Field Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.47
355228,Lane Field Road,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
355228,Lane Field Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
355228,Lane Field Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
355228,Lane Field Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
355228,Lane Field Road,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
355228,Lane Field Road,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.67
355228,Lane Field Road,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
355228,Lane Field Road,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.45
355228,Lane Field Road,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.73
355228,Lane Field Road,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.34
355228,Lane Field Road,2024-01-16T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
355228,Lane Field Road,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.3
355228,Lane Field Road,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
355228,Lane Field Road,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
355228,Lane Field Road,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
355228,Lane Field Road,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.74
355228,Lane Field Road,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
355228,Lane Field Road,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
355228,Lane Field Road,2024-01-16T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
355228,Lane Field Road,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
355228,Lane Field Road,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
355228,Lane Field Road,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
355228,Lane Field Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
355228,Lane Field Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
355228,Lane Field Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.6
355228,Lane Field Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
355228,Lane Field Road,2024-01-16T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
355228,Lane Field Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
355228,Lane Field Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
355228,Lane Field Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
355228,Lane Field Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
355228,Lane Field Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
355228,Lane Field Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
355228,Lane Field Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
355228,Lane Field Road,2024-01-16T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
355228,Lane Field Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
355228,Lane Field Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
355228,Lane Field Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
355228,Lane Field Road,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,22.1
355228,Lane Field Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
355228,Lane Field Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
355228,Lane Field Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
355228,Lane Field Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
355228,Lane Field Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
355228,Lane Field Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
355228,Lane Field Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
355228,Lane Field Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
355228,Lane Field Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
355228,Lane Field Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.64
355228,Lane Field Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.84
355228,Lane Field Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.23
355228,Lane Field Road,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
355228,Lane Field Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
355228,Lane Field Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
355228,Lane Field Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
355228,Lane Field Road,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
355228,Lane Field Road,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.89
355228,Lane Field Road,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
355228,Lane Field Road,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.04
355228,Lane Field Road,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.11
355228,Lane Field Road,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.06
355228,Lane Field Road,2024-01-16T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
355228,Lane Field Road,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.3
355228,Lane Field Road,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.9
355228,Lane Field Road,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
355228,Lane Field Road,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
355228,Lane Field Road,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.03
355228,Lane Field Road,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
355228,Lane Field Road,2024-01-16T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
355228,Lane Field Road,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
355228,Lane Field Road,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
355228,Lane Field Road,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
355228,Lane Field Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
355228,Lane Field Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
355228,Lane Field Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.22
355228,Lane Field Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
355228,Lane Field Road,2024-01-16T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
355228,Lane Field Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
355228,Lane Field Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
355228,Lane Field Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
355228,Lane Field Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
355228,Lane Field Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.96
355228,Lane Field Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
355228,Lane Field Road,2024-01-16T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
355228,Lane Field Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
355228,Lane Field Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
355228,Lane Field Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
355228,Lane Field Road,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,22.0
355228,Lane Field Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
355228,Lane Field Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
355228,Lane Field Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
355228,Lane Field Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
355228,Lane Field Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
355228,Lane Field Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
355228,Lane Field Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
355228,Lane Field Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
355228,Lane Field Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.05
355228,Lane Field Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.32
355228,Lane Field Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.18
355228,Lane Field Road,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
355228,Lane Field Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
355228,Lane Field Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
355228,Lane Field Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
355228,Lane Field Road,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
355228,Lane Field Road,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.45
355228,Lane Field Road,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
355228,Lane Field Road,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.62
355228,Lane Field Road,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.28
355228,Lane Field Road,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.22
355228,Lane Field Road,2024-01-16T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
355228,Lane Field Road,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.9
355228,Lane Field Road,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
355228,Lane Field Road,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
355228,Lane Field Road,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
355228,Lane Field Road,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.63
355228,Lane Field Road,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
355228,Lane Field Road,2024-01-16T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
355228,Lane Field Road,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
355228,Lane Field Road,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
355228,Lane Field Road,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
355228,Lane Field Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
355228,Lane Field Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.78
355228,Lane Field Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
355228,Lane Field Road,2024-01-16T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
355228,Lane Field Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
355228,Lane Field Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
355228,Lane Field Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
355228,Lane Field Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
355228,Lane Field Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
355228,Lane Field Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
355228,Lane Field Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.72
355228,Lane Field Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
355228,Lane Field Road,2024-01-16T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
355228,Lane Field Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
355228,Lane Field Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
355228,Lane Field Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
355228,Lane Field Road,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,22.1
355228,Lane Field Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
355228,Lane Field Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
355228,Lane Field Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
355228,Lane Field Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
355228,Lane Field Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
355228,Lane Field Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
355228,Lane Field Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
355228,Lane Field Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
355228,Lane Field Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
355228,Lane Field Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.24
355228,Lane Field Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.41
355228,Lane Field Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.36
355228,Lane Field Road,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
355228,Lane Field Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
355228,Lane Field Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
355228,Lane Field Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
355228,Lane Field Road,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
355228,Lane Field Road,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.7
355228,Lane Field Road,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
355228,Lane Field Road,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.62
355228,Lane Field Road,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.83
355228,Lane Field Road,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.49
355228,Lane Field Road,2024-01-16T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
355228,Lane Field Road,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
355228,Lane Field Road,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
355228,Lane Field Road,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
355228,Lane Field Road,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
355228,Lane Field Road,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
355228,Lane Field Road,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.37
355228,Lane Field Road,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
355228,Lane Field Road,2024-01-16T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
355228,Lane Field Road,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
355228,Lane Field Road,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
355228,Lane Field Road,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
355228,Lane Field Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
355228,Lane Field Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
355228,Lane Field Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
355228,Lane Field Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
355228,Lane Field Road,2024-01-16T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
355228,Lane Field Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
355228,Lane Field Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
