Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
355228,Lane Field Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
355228,Lane Field Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
355228,Lane Field Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
355228,Lane Field Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.08
355228,Lane Field Road,2024-01-16T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
355228,Lane Field Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
355228,Lane Field Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
355228,Lane Field Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
355228,Lane Field Road,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,22.1
355228,Lane Field Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
355228,Lane Field Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
355228,Lane Field Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
355228,Lane Field Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
355228,Lane Field Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
355228,Lane Field Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
355228,Lane Field Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
355228,Lane Field Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
355228,Lane Field Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
355228,Lane Field Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.36
355228,Lane Field Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.17
355228,Lane Field Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.4
355228,Lane Field Road,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
355228,Lane Field Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
355228,Lane Field Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
355228,Lane Field Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
355228,Lane Field Road,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
355228,Lane Field Road,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.84
355228,Lane Field Road,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
355228,Lane Field Road,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.01
355228,Lane Field Road,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.45
355228,Lane Field Road,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.99
355228,Lane Field Road,2024-01-16T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
355228,Lane Field Road,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
355228,Lane Field Road,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.9
355228,Lane Field Road,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
355228,Lane Field Road,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
355228,Lane Field Road,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.97
355228,Lane Field Road,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.36
355228,Lane Field Road,2024-01-16T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
355228,Lane Field Road,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
355228,Lane Field Road,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
355228,Lane Field Road,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
355228,Lane Field Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
355228,Lane Field Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
355228,Lane Field Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.99
355228,Lane Field Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
355228,Lane Field Road,2024-01-16T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
355228,Lane Field Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
355228,Lane Field Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
355228,Lane Field Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
355228,Lane Field Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
355228,Lane Field Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
355228,Lane Field Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.38
355228,Lane Field Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
355228,Lane Field Road,2024-01-16T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
355228,Lane Field Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
355228,Lane Field Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
355228,Lane Field Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
355228,Lane Field Road,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,22.1
355228,Lane Field Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
355228,Lane Field Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
355228,Lane Field Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
355228,Lane Field Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
355228,Lane Field Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
355228,Lane Field Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
355228,Lane Field Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
355228,Lane Field Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
355228,Lane Field Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.02
355228,Lane Field Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.79
355228,Lane Field Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.61
355228,Lane Field Road,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
355228,Lane Field Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
355228,Lane Field Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
355228,Lane Field Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
355228,Lane Field Road,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
355228,Lane Field Road,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.82
355228,Lane Field Road,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
355228,Lane Field Road,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.89
355228,Lane Field Road,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.2
355228,Lane Field Road,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.44
355228,Lane Field Road,2024-01-16T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
355228,Lane Field Road,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
355228,Lane Field Road,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
355228,Lane Field Road,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.2
355228,Lane Field Road,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
355228,Lane Field Road,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.75
355228,Lane Field Road,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.46
355228,Lane Field Road,2024-01-16T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
355228,Lane Field Road,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
355228,Lane Field Road,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
355228,Lane Field Road,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
355228,Lane Field Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
355228,Lane Field Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.57
355228,Lane Field Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
355228,Lane Field Road,2024-01-16T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
355228,Lane Field Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
355228,Lane Field Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
355228,Lane Field Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
355228,Lane Field Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
355228,Lane Field Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
355228,Lane Field Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.06
355228,Lane Field Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
355228,Lane Field Road,2024-01-16T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
355228,Lane Field Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
355228,Lane Field Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
355228,Lane Field Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
355228,Lane Field Road,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,22.1
355228,Lane Field Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
355228,Lane Field Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
355228,Lane Field Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
355228,Lane Field Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
355228,Lane Field Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
355228,Lane Field Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
355228,Lane Field Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
355228,Lane Field Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
355228,Lane Field Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
355228,Lane Field Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.75
355228,Lane Field Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.58
355228,Lane Field Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.65
355228,Lane Field Road,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,111.4
355228,Lane Field Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
355228,Lane Field Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
355228,Lane Field Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
355228,Lane Field Road,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
355228,Lane Field Road,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.61
355228,Lane Field Road,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
355228,Lane Field Road,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.29
355228,Lane Field Road,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.44
355228,Lane Field Road,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.7
355228,Lane Field Road,2024-01-16T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
355228,Lane Field Road,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
355228,Lane Field Road,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.9
355228,Lane Field Road,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.5
355228,Lane Field Road,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
355228,Lane Field Road,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.94
355228,Lane Field Road,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.37
355228,Lane Field Road,2024-01-16T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
355228,Lane Field Road,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
355228,Lane Field Road,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
355228,Lane Field Road,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
355228,Lane Field Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
355228,Lane Field Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.74
355228,Lane Field Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
355228,Lane Field Road,2024-01-16T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
355228,Lane Field Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
355228,Lane Field Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
355228,Lane Field Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
355228,Lane Field Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
355228,Lane Field Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
355228,Lane Field Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.06
355228,Lane Field Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.91
355228,Lane Field Road,2024-01-16T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
355228,Lane Field Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
355228,Lane Field Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
355228,Lane Field Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
355228,Lane Field Road,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,22.1
355228,Lane Field Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
355228,Lane Field Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
355228,Lane Field Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
355228,Lane Field Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
355228,Lane Field Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
355228,Lane Field Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
355228,Lane Field Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
355228,Lane Field Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
355228,Lane Field Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.64
355228,Lane Field Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.18
355228,Lane Field Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.68
355228,Lane Field Road,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
355228,Lane Field Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
355228,Lane Field Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
355228,Lane Field Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
355228,Lane Field Road,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
355228,Lane Field Road,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.5
355228,Lane Field Road,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
355228,Lane Field Road,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.44
355228,Lane Field Road,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.77
355228,Lane Field Road,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.24
355228,Lane Field Road,2024-01-16T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
355228,Lane Field Road,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
355228,Lane Field Road,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
355228,Lane Field Road,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.9
355228,Lane Field Road,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
355228,Lane Field Road,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
355228,Lane Field Road,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
355228,Lane Field Road,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.14
355228,Lane Field Road,2024-01-16T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
355228,Lane Field Road,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
355228,Lane Field Road,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
355228,Lane Field Road,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
355228,Lane Field Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
355228,Lane Field Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
355228,Lane Field Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
355228,Lane Field Road,2024-01-16T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
355228,Lane Field Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
355228,Lane Field Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
355228,Lane Field Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
355228,Lane Field Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
355228,Lane Field Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
355228,Lane Field Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.26
355228,Lane Field Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
355228,Lane Field Road,2024-01-16T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
355228,Lane Field Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
355228,Lane Field Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
355228,Lane Field Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
355228,Lane Field Road,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,22.2
355228,Lane Field Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
355228,Lane Field Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
355228,Lane Field Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
355228,Lane Field Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
355228,Lane Field Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
355228,Lane Field Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
355228,Lane Field Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
355228,Lane Field Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
355228,Lane Field Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.32
355228,Lane Field Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.73
355228,Lane Field Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.81
355228,Lane Field Road,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
355228,Lane Field Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
355228,Lane Field Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
355228,Lane Field Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
355228,Lane Field Road,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
355228,Lane Field Road,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.36
355228,Lane Field Road,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
355228,Lane Field Road,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.21
355228,Lane Field Road,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.9
355228,Lane Field Road,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.97
355228,Lane Field Road,2024-01-16T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
355228,Lane Field Road,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
355228,Lane Field Road,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.1
355228,Lane Field Road,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.8
355228,Lane Field Road,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
355228,Lane Field Road,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.4
355228,Lane Field Road,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.48
355228,Lane Field Road,2024-01-16T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
355228,Lane Field Road,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
355228,Lane Field Road,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
355228,Lane Field Road,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
355228,Lane Field Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
355228,Lane Field Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.2
355228,Lane Field Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
355228,Lane Field Road,2024-01-16T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
355228,Lane Field Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
355228,Lane Field Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
355228,Lane Field Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
355228,Lane Field Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
355228,Lane Field Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
355228,Lane Field Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
355228,Lane Field Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.97
355228,Lane Field Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.24
355228,Lane Field Road,2024-01-16T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
355228,Lane Field Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
355228,Lane Field Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
355228,Lane Field Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
355228,Lane Field Road,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,22.3
355228,Lane Field Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
355228,Lane Field Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
355228,Lane Field Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
355228,Lane Field Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
355228,Lane Field Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
355228,Lane Field Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
355228,Lane Field Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
355228,Lane Field Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
355228,Lane Field Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.04
355228,Lane Field Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.47
355228,Lane Field Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.3
355228,Lane Field Road,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
355228,Lane Field Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
355228,Lane Field Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
355228,Lane Field Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
355228,Lane Field Road,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
355228,Lane Field Road,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.28
355228,Lane Field Road,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
355228,Lane Field Road,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.91
355228,Lane Field Road,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.04
355228,Lane Field Road,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.01
355228,Lane Field Road,2024-01-16T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
355228,Lane Field Road,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
355228,Lane Field Road,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.6
355228,Lane Field Road,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
355228,Lane Field Road,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
355228,Lane Field Road,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
355228,Lane Field Road,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.99
355228,Lane Field Road,2024-01-16T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
355228,Lane Field Road,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
355228,Lane Field Road,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
355228,Lane Field Road,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
355228,Lane Field Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
355228,Lane Field Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.56
355228,Lane Field Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
355228,Lane Field Road,2024-01-16T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
355228,Lane Field Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
355228,Lane Field Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
355228,Lane Field Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
355228,Lane Field Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
355228,Lane Field Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
355228,Lane Field Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
355228,Lane Field Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.05
355228,Lane Field Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
355228,Lane Field Road,2024-01-16T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
355228,Lane Field Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
355228,Lane Field Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
355228,Lane Field Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
355228,Lane Field Road,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,22.4
355228,Lane Field Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
355228,Lane Field Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
355228,Lane Field Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
355228,Lane Field Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
355228,Lane Field Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
355228,Lane Field Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
355228,Lane Field Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
355228,Lane Field Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
355228,Lane Field Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
355228,Lane Field Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.47
355228,Lane Field Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.35
355228,Lane Field Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.26
355228,Lane Field Road,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
355228,Lane Field Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
355228,Lane Field Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
355228,Lane Field Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
355228,Lane Field Road,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
355228,Lane Field Road,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.38
355228,Lane Field Road,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
355228,Lane Field Road,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.91
355228,Lane Field Road,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.72
355228,Lane Field Road,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.26
355228,Lane Field Road,2024-01-16T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
355228,Lane Field Road,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
355228,Lane Field Road,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.7
355228,Lane Field Road,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.9
355228,Lane Field Road,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
355228,Lane Field Road,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
355228,Lane Field Road,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.39
355228,Lane Field Road,2024-01-16T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
355228,Lane Field Road,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
355228,Lane Field Road,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
355228,Lane Field Road,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
355228,Lane Field Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
355228,Lane Field Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.19
355228,Lane Field Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
355228,Lane Field Road,2024-01-16T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
355228,Lane Field Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
355228,Lane Field Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
355228,Lane Field Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
355228,Lane Field Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
355228,Lane Field Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
355228,Lane Field Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
355228,Lane Field Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
355228,Lane Field Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
355228,Lane Field Road,2024-01-16T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
355228,Lane Field Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
355228,Lane Field Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
355228,Lane Field Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
355228,Lane Field Road,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,22.5
355228,Lane Field Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
355228,Lane Field Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
355228,Lane Field Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
355228,Lane Field Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
355228,Lane Field Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
355228,Lane Field Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
355228,Lane Field Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
355228,Lane Field Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
355228,Lane Field Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.77
355228,Lane Field Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.88
355228,Lane Field Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.26
355228,Lane Field Road,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
355228,Lane Field Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
355228,Lane Field Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
355228,Lane Field Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
355228,Lane Field Road,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
355228,Lane Field Road,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.7
355228,Lane Field Road,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
355228,Lane Field Road,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.07
355228,Lane Field Road,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.13
355228,Lane Field Road,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.1
355228,Lane Field Road,2024-01-16T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
355228,Lane Field Road,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
355228,Lane Field Road,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
355228,Lane Field Road,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
355228,Lane Field Road,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
355228,Lane Field Road,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
355228,Lane Field Road,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.37
355228,Lane Field Road,2024-01-16T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
355228,Lane Field Road,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
355228,Lane Field Road,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
355228,Lane Field Road,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
355228,Lane Field Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
355228,Lane Field Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
355228,Lane Field Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
355228,Lane Field Road,2024-01-16T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
355228,Lane Field Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
355228,Lane Field Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
355228,Lane Field Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
355228,Lane Field Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
355228,Lane Field Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
355228,Lane Field Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
355228,Lane Field Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
355228,Lane Field Road,2024-01-16T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
355228,Lane Field Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
355228,Lane Field Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
355228,Lane Field Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
355228,Lane Field Road,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,22.5
355228,Lane Field Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
355228,Lane Field Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
355228,Lane Field Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
355228,Lane Field Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
355228,Lane Field Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
355228,Lane Field Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
355228,Lane Field Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
355228,Lane Field Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
355228,Lane Field Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
355228,Lane Field Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.42
355228,Lane Field Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.98
355228,Lane Field Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.03
355228,Lane Field Road,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
355228,Lane Field Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
355228,Lane Field Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
355228,Lane Field Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
355228,Lane Field Road,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
355228,Lane Field Road,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.56
355228,Lane Field Road,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
355228,Lane Field Road,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.77
355228,Lane Field Road,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.55
355228,Lane Field Road,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.44
355228,Lane Field Road,2024-01-16T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
355228,Lane Field Road,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
355228,Lane Field Road,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
355228,Lane Field Road,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
355228,Lane Field Road,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
355228,Lane Field Road,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
355228,Lane Field Road,2024-01-16T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
355228,Lane Field Road,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
355228,Lane Field Road,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
355228,Lane Field Road,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
355228,Lane Field Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
355228,Lane Field Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
355228,Lane Field Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
355228,Lane Field Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
355228,Lane Field Road,2024-01-16T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
355228,Lane Field Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
355228,Lane Field Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
355228,Lane Field Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
355228,Lane Field Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
355228,Lane Field Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
355228,Lane Field Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
355228,Lane Field Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
355228,Lane Field Road,2024-01-16T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
355228,Lane Field Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
355228,Lane Field Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
355228,Lane Field Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
355228,Lane Field Road,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,22.6
355228,Lane Field Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
355228,Lane Field Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
355228,Lane Field Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
355228,Lane Field Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
355228,Lane Field Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
355228,Lane Field Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
355228,Lane Field Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
355228,Lane Field Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
355228,Lane Field Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.47
355228,Lane Field Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.44
355228,Lane Field Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.19
355228,Lane Field Road,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
355228,Lane Field Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
355228,Lane Field Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
