Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
355228,Lane Field Road,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
355228,Lane Field Road,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.42
355228,Lane Field Road,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
355228,Lane Field Road,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.8
355228,Lane Field Road,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.06
355228,Lane Field Road,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.85
355228,Lane Field Road,2024-01-16T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
355228,Lane Field Road,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
355228,Lane Field Road,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
355228,Lane Field Road,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.7
355228,Lane Field Road,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
355228,Lane Field Road,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
355228,Lane Field Road,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
355228,Lane Field Road,2024-01-16T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
355228,Lane Field Road,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
355228,Lane Field Road,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
355228,Lane Field Road,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
355228,Lane Field Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
355228,Lane Field Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.2
355228,Lane Field Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
355228,Lane Field Road,2024-01-16T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
355228,Lane Field Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
355228,Lane Field Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
355228,Lane Field Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
355228,Lane Field Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
355228,Lane Field Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
355228,Lane Field Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
355228,Lane Field Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
355228,Lane Field Road,2024-01-16T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
355228,Lane Field Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
355228,Lane Field Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
355228,Lane Field Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
355228,Lane Field Road,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,22.6
355228,Lane Field Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
355228,Lane Field Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
355228,Lane Field Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
355228,Lane Field Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
355228,Lane Field Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
355228,Lane Field Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
355228,Lane Field Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
355228,Lane Field Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
355228,Lane Field Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.11
355228,Lane Field Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.84
355228,Lane Field Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.88
355228,Lane Field Road,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
355228,Lane Field Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
355228,Lane Field Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
355228,Lane Field Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
355228,Lane Field Road,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.83
355228,Lane Field Road,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.46
355228,Lane Field Road,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
355228,Lane Field Road,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.05
355228,Lane Field Road,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.1
355228,Lane Field Road,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.45
355228,Lane Field Road,2024-01-16T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
355228,Lane Field Road,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
355228,Lane Field Road,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
355228,Lane Field Road,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.8
355228,Lane Field Road,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
355228,Lane Field Road,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
355228,Lane Field Road,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
355228,Lane Field Road,2024-01-16T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
355228,Lane Field Road,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
355228,Lane Field Road,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
355228,Lane Field Road,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
355228,Lane Field Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
355228,Lane Field Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.3
355228,Lane Field Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
355228,Lane Field Road,2024-01-16T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
355228,Lane Field Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
355228,Lane Field Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
355228,Lane Field Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
355228,Lane Field Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
355228,Lane Field Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
355228,Lane Field Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
355228,Lane Field Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
355228,Lane Field Road,2024-01-16T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
355228,Lane Field Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
355228,Lane Field Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,22.6
355228,Lane Field Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
355228,Lane Field Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
355228,Lane Field Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
355228,Lane Field Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
355228,Lane Field Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
355228,Lane Field Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
355228,Lane Field Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
355228,Lane Field Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
355228,Lane Field Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.15
355228,Lane Field Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.49
355228,Lane Field Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.49
355228,Lane Field Road,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
355228,Lane Field Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
355228,Lane Field Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
355228,Lane Field Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
355228,Lane Field Road,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.08
355228,Lane Field Road,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.28
355228,Lane Field Road,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
355228,Lane Field Road,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
355228,Lane Field Road,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.12
355228,Lane Field Road,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.18
355228,Lane Field Road,2024-01-16T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
355228,Lane Field Road,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
355228,Lane Field Road,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.3
355228,Lane Field Road,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
355228,Lane Field Road,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
355228,Lane Field Road,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
355228,Lane Field Road,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
355228,Lane Field Road,2024-01-16T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
355228,Lane Field Road,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
355228,Lane Field Road,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
355228,Lane Field Road,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
355228,Lane Field Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.69
355228,Lane Field Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
355228,Lane Field Road,2024-01-16T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
355228,Lane Field Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
355228,Lane Field Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
355228,Lane Field Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
355228,Lane Field Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
355228,Lane Field Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
355228,Lane Field Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
355228,Lane Field Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
355228,Lane Field Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
355228,Lane Field Road,2024-01-16T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
355228,Lane Field Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
355228,Lane Field Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
355228,Lane Field Road,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,22.7
355228,Lane Field Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
355228,Lane Field Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
355228,Lane Field Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
355228,Lane Field Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
355228,Lane Field Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
355228,Lane Field Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
355228,Lane Field Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
355228,Lane Field Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
355228,Lane Field Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
355228,Lane Field Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.2
355228,Lane Field Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.87
355228,Lane Field Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.27
355228,Lane Field Road,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
355228,Lane Field Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
355228,Lane Field Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
355228,Lane Field Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
355228,Lane Field Road,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
355228,Lane Field Road,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.16
355228,Lane Field Road,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
355228,Lane Field Road,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.23
355228,Lane Field Road,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.04
355228,Lane Field Road,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.04
355228,Lane Field Road,2024-01-16T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
355228,Lane Field Road,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
355228,Lane Field Road,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
355228,Lane Field Road,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
355228,Lane Field Road,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
355228,Lane Field Road,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
355228,Lane Field Road,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
355228,Lane Field Road,2024-01-16T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
355228,Lane Field Road,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
355228,Lane Field Road,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
355228,Lane Field Road,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
355228,Lane Field Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.36
355228,Lane Field Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
355228,Lane Field Road,2024-01-16T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
355228,Lane Field Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
355228,Lane Field Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
355228,Lane Field Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
355228,Lane Field Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
355228,Lane Field Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
355228,Lane Field Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
355228,Lane Field Road,2024-01-16T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
355228,Lane Field Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
355228,Lane Field Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
355228,Lane Field Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
355228,Lane Field Road,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,22.8
355228,Lane Field Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
355228,Lane Field Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
355228,Lane Field Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
355228,Lane Field Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
355228,Lane Field Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
355228,Lane Field Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
355228,Lane Field Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
355228,Lane Field Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
355228,Lane Field Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
355228,Lane Field Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.64
355228,Lane Field Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.96
355228,Lane Field Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.2
355228,Lane Field Road,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
355228,Lane Field Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
355228,Lane Field Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
355228,Lane Field Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
355228,Lane Field Road,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
355228,Lane Field Road,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.36
355228,Lane Field Road,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
355228,Lane Field Road,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
355228,Lane Field Road,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.87
355228,Lane Field Road,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.84
355228,Lane Field Road,2024-01-16T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
355228,Lane Field Road,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
355228,Lane Field Road,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
355228,Lane Field Road,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
355228,Lane Field Road,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.85
355228,Lane Field Road,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
355228,Lane Field Road,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
355228,Lane Field Road,2024-01-16T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
355228,Lane Field Road,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
355228,Lane Field Road,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
355228,Lane Field Road,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
355228,Lane Field Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
355228,Lane Field Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
355228,Lane Field Road,2024-01-16T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
355228,Lane Field Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
355228,Lane Field Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
355228,Lane Field Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
355228,Lane Field Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
355228,Lane Field Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
355228,Lane Field Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
355228,Lane Field Road,2024-01-16T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
355228,Lane Field Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
355228,Lane Field Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
355228,Lane Field Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
355228,Lane Field Road,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,22.9
355228,Lane Field Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
355228,Lane Field Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
355228,Lane Field Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
355228,Lane Field Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
355228,Lane Field Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
355228,Lane Field Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
355228,Lane Field Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
355228,Lane Field Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
355228,Lane Field Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.26
355228,Lane Field Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.48
355228,Lane Field Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.85
355228,Lane Field Road,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
355228,Lane Field Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
355228,Lane Field Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
355228,Lane Field Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
355228,Lane Field Road,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
355228,Lane Field Road,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.67
355228,Lane Field Road,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
355228,Lane Field Road,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.69
355228,Lane Field Road,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.67
355228,Lane Field Road,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
355228,Lane Field Road,2024-01-16T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
355228,Lane Field Road,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
355228,Lane Field Road,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
355228,Lane Field Road,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
355228,Lane Field Road,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
355228,Lane Field Road,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
355228,Lane Field Road,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
355228,Lane Field Road,2024-01-16T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
355228,Lane Field Road,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
355228,Lane Field Road,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
355228,Lane Field Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
355228,Lane Field Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
355228,Lane Field Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
355228,Lane Field Road,2024-01-16T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
355228,Lane Field Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
355228,Lane Field Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
355228,Lane Field Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
355228,Lane Field Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
355228,Lane Field Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
355228,Lane Field Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
355228,Lane Field Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
355228,Lane Field Road,2024-01-16T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
355228,Lane Field Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
355228,Lane Field Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
355228,Lane Field Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
355228,Lane Field Road,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,23.0
355228,Lane Field Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
355228,Lane Field Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
355228,Lane Field Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
355228,Lane Field Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
355228,Lane Field Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
355228,Lane Field Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
355228,Lane Field Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
355228,Lane Field Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
355228,Lane Field Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.18
355228,Lane Field Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.93
355228,Lane Field Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.93
355228,Lane Field Road,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
355228,Lane Field Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
355228,Lane Field Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
355228,Lane Field Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
355228,Lane Field Road,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.7
355228,Lane Field Road,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.5
355228,Lane Field Road,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
355228,Lane Field Road,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.62
355228,Lane Field Road,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.95
355228,Lane Field Road,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
355228,Lane Field Road,2024-01-16T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
355228,Lane Field Road,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
355228,Lane Field Road,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
355228,Lane Field Road,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
355228,Lane Field Road,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
355228,Lane Field Road,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
355228,Lane Field Road,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
355228,Lane Field Road,2024-01-16T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
355228,Lane Field Road,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
355228,Lane Field Road,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
355228,Lane Field Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
355228,Lane Field Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
355228,Lane Field Road,2024-01-16T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
355228,Lane Field Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
355228,Lane Field Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
355228,Lane Field Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
355228,Lane Field Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
355228,Lane Field Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
355228,Lane Field Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
355228,Lane Field Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
355228,Lane Field Road,2024-01-16T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
355228,Lane Field Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
355228,Lane Field Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
355228,Lane Field Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
355228,Lane Field Road,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,23.0
355228,Lane Field Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
355228,Lane Field Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
355228,Lane Field Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
355228,Lane Field Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
355228,Lane Field Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
355228,Lane Field Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
355228,Lane Field Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
355228,Lane Field Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
355228,Lane Field Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.54
355228,Lane Field Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
355228,Lane Field Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.68
355228,Lane Field Road,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
355228,Lane Field Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
355228,Lane Field Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
355228,Lane Field Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
355228,Lane Field Road,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.61
355228,Lane Field Road,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.49
355228,Lane Field Road,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
355228,Lane Field Road,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.65
355228,Lane Field Road,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.98
355228,Lane Field Road,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
355228,Lane Field Road,2024-01-16T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
355228,Lane Field Road,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
355228,Lane Field Road,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
355228,Lane Field Road,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
355228,Lane Field Road,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
355228,Lane Field Road,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
355228,Lane Field Road,2024-01-16T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
355228,Lane Field Road,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
355228,Lane Field Road,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
355228,Lane Field Road,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
355228,Lane Field Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
355228,Lane Field Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
355228,Lane Field Road,2024-01-16T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
355228,Lane Field Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
355228,Lane Field Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
355228,Lane Field Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
355228,Lane Field Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
355228,Lane Field Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
355228,Lane Field Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
355228,Lane Field Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
355228,Lane Field Road,2024-01-16T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
355228,Lane Field Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
355228,Lane Field Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
355228,Lane Field Road,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,23.2
355228,Lane Field Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
355228,Lane Field Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
355228,Lane Field Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
355228,Lane Field Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
355228,Lane Field Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
355228,Lane Field Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
355228,Lane Field Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
355228,Lane Field Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
355228,Lane Field Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
355228,Lane Field Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.42
355228,Lane Field Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.52
355228,Lane Field Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.96
355228,Lane Field Road,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
355228,Lane Field Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
355228,Lane Field Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
355228,Lane Field Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
355228,Lane Field Road,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.55
355228,Lane Field Road,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.62
355228,Lane Field Road,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
355228,Lane Field Road,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
355228,Lane Field Road,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.76
355228,Lane Field Road,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
355228,Lane Field Road,2024-01-16T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
355228,Lane Field Road,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
355228,Lane Field Road,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
355228,Lane Field Road,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
355228,Lane Field Road,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
355228,Lane Field Road,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
355228,Lane Field Road,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
355228,Lane Field Road,2024-01-16T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
355228,Lane Field Road,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
355228,Lane Field Road,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
355228,Lane Field Road,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
355228,Lane Field Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
355228,Lane Field Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
355228,Lane Field Road,2024-01-16T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
355228,Lane Field Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
355228,Lane Field Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
355228,Lane Field Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
355228,Lane Field Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
355228,Lane Field Road,2024-01-16T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
355228,Lane Field Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
355228,Lane Field Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
355228,Lane Field Road,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,23.3
355228,Lane Field Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
355228,Lane Field Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
355228,Lane Field Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
355228,Lane Field Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
355228,Lane Field Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
355228,Lane Field Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
355228,Lane Field Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
355228,Lane Field Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.13
355228,Lane Field Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.82
355228,Lane Field Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.16
355228,Lane Field Road,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
355228,Lane Field Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
355228,Lane Field Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
355228,Lane Field Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
355228,Lane Field Road,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
355228,Lane Field Road,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.92
355228,Lane Field Road,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
355228,Lane Field Road,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.72
355228,Lane Field Road,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.73
355228,Lane Field Road,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.95
355228,Lane Field Road,2024-01-16T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
355228,Lane Field Road,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
355228,Lane Field Road,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
355228,Lane Field Road,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
355228,Lane Field Road,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
355228,Lane Field Road,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
355228,Lane Field Road,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
355228,Lane Field Road,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
355228,Lane Field Road,2024-01-16T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
355228,Lane Field Road,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
355228,Lane Field Road,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
355228,Lane Field Road,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
355228,Lane Field Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
355228,Lane Field Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
