Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
355228,Lane Field Road,2024-01-16T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
355228,Lane Field Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
355228,Lane Field Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
355228,Lane Field Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
355228,Lane Field Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
355228,Lane Field Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
355228,Lane Field Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
355228,Lane Field Road,2024-01-16T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
355228,Lane Field Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
355228,Lane Field Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
355228,Lane Field Road,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,23.3
355228,Lane Field Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
355228,Lane Field Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
355228,Lane Field Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
355228,Lane Field Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
355228,Lane Field Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
355228,Lane Field Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
355228,Lane Field Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
355228,Lane Field Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
355228,Lane Field Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.49
355228,Lane Field Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.94
355228,Lane Field Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.4
355228,Lane Field Road,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
355228,Lane Field Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
355228,Lane Field Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
355228,Lane Field Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
355228,Lane Field Road,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
355228,Lane Field Road,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.88
355228,Lane Field Road,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
355228,Lane Field Road,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.54
355228,Lane Field Road,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.68
355228,Lane Field Road,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
355228,Lane Field Road,2024-01-16T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
355228,Lane Field Road,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
355228,Lane Field Road,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
355228,Lane Field Road,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
355228,Lane Field Road,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
355228,Lane Field Road,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
355228,Lane Field Road,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.47
355228,Lane Field Road,2024-01-16T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
355228,Lane Field Road,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
355228,Lane Field Road,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
355228,Lane Field Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
355228,Lane Field Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
355228,Lane Field Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
355228,Lane Field Road,2024-01-16T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
355228,Lane Field Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
355228,Lane Field Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
355228,Lane Field Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
355228,Lane Field Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
355228,Lane Field Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
355228,Lane Field Road,2024-01-16T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
355228,Lane Field Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
355228,Lane Field Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
355228,Lane Field Road,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,23.4
355228,Lane Field Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
355228,Lane Field Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
355228,Lane Field Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
355228,Lane Field Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
355228,Lane Field Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
355228,Lane Field Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
355228,Lane Field Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
355228,Lane Field Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
355228,Lane Field Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
355228,Lane Field Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.09
355228,Lane Field Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.44
355228,Lane Field Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.22
355228,Lane Field Road,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
355228,Lane Field Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
355228,Lane Field Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
355228,Lane Field Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
355228,Lane Field Road,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
355228,Lane Field Road,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.82
355228,Lane Field Road,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
355228,Lane Field Road,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.3
355228,Lane Field Road,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
355228,Lane Field Road,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
355228,Lane Field Road,2024-01-16T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
355228,Lane Field Road,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
355228,Lane Field Road,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
355228,Lane Field Road,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
355228,Lane Field Road,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
355228,Lane Field Road,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
355228,Lane Field Road,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.33
355228,Lane Field Road,2024-01-16T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
355228,Lane Field Road,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
355228,Lane Field Road,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
355228,Lane Field Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
355228,Lane Field Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
355228,Lane Field Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
355228,Lane Field Road,2024-01-16T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
355228,Lane Field Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
355228,Lane Field Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
355228,Lane Field Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
355228,Lane Field Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
355228,Lane Field Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
355228,Lane Field Road,2024-01-16T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
355228,Lane Field Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
355228,Lane Field Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
355228,Lane Field Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
355228,Lane Field Road,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,23.5
355228,Lane Field Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
355228,Lane Field Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
355228,Lane Field Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
355228,Lane Field Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
355228,Lane Field Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
355228,Lane Field Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
355228,Lane Field Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
355228,Lane Field Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
355228,Lane Field Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.42
355228,Lane Field Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.65
355228,Lane Field Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.82
355228,Lane Field Road,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
355228,Lane Field Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
355228,Lane Field Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
355228,Lane Field Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
355228,Lane Field Road,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.33
355228,Lane Field Road,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.86
355228,Lane Field Road,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
355228,Lane Field Road,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
355228,Lane Field Road,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.63
355228,Lane Field Road,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.97
355228,Lane Field Road,2024-01-16T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
355228,Lane Field Road,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
355228,Lane Field Road,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
355228,Lane Field Road,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
355228,Lane Field Road,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
355228,Lane Field Road,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
355228,Lane Field Road,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.17
355228,Lane Field Road,2024-01-16T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
355228,Lane Field Road,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
355228,Lane Field Road,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
355228,Lane Field Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
355228,Lane Field Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.77
355228,Lane Field Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
355228,Lane Field Road,2024-01-16T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
355228,Lane Field Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
355228,Lane Field Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
355228,Lane Field Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
355228,Lane Field Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
355228,Lane Field Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
355228,Lane Field Road,2024-01-16T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
355228,Lane Field Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
355228,Lane Field Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
355228,Lane Field Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
355228,Lane Field Road,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,23.5
355228,Lane Field Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
355228,Lane Field Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
355228,Lane Field Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
355228,Lane Field Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
355228,Lane Field Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
355228,Lane Field Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
355228,Lane Field Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
355228,Lane Field Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
355228,Lane Field Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
355228,Lane Field Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.39
355228,Lane Field Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.15
355228,Lane Field Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.05
355228,Lane Field Road,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
355228,Lane Field Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
355228,Lane Field Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
355228,Lane Field Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
355228,Lane Field Road,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
355228,Lane Field Road,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.94
355228,Lane Field Road,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
355228,Lane Field Road,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.73
355228,Lane Field Road,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.55
355228,Lane Field Road,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.17
355228,Lane Field Road,2024-01-16T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
355228,Lane Field Road,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
355228,Lane Field Road,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
355228,Lane Field Road,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
355228,Lane Field Road,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
355228,Lane Field Road,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.1
355228,Lane Field Road,2024-01-16T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
355228,Lane Field Road,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
355228,Lane Field Road,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
355228,Lane Field Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
355228,Lane Field Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.65
355228,Lane Field Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
355228,Lane Field Road,2024-01-16T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
355228,Lane Field Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
355228,Lane Field Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
355228,Lane Field Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
355228,Lane Field Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
355228,Lane Field Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
355228,Lane Field Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
355228,Lane Field Road,2024-01-16T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
355228,Lane Field Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
355228,Lane Field Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
355228,Lane Field Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,23.6
355228,Lane Field Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
355228,Lane Field Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
355228,Lane Field Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
355228,Lane Field Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
355228,Lane Field Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
355228,Lane Field Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
355228,Lane Field Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
355228,Lane Field Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
355228,Lane Field Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.01
355228,Lane Field Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.12
355228,Lane Field Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.23
355228,Lane Field Road,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
355228,Lane Field Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
355228,Lane Field Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
355228,Lane Field Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
355228,Lane Field Road,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
355228,Lane Field Road,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.9
355228,Lane Field Road,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
355228,Lane Field Road,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.63
355228,Lane Field Road,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.77
355228,Lane Field Road,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.15
355228,Lane Field Road,2024-01-16T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
355228,Lane Field Road,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
355228,Lane Field Road,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
355228,Lane Field Road,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
355228,Lane Field Road,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
355228,Lane Field Road,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
355228,Lane Field Road,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.3
355228,Lane Field Road,2024-01-16T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
355228,Lane Field Road,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
355228,Lane Field Road,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
355228,Lane Field Road,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
355228,Lane Field Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
355228,Lane Field Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
355228,Lane Field Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
355228,Lane Field Road,2024-01-16T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
355228,Lane Field Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
355228,Lane Field Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
355228,Lane Field Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
355228,Lane Field Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
355228,Lane Field Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
355228,Lane Field Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
355228,Lane Field Road,2024-01-16T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
355228,Lane Field Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
355228,Lane Field Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
355228,Lane Field Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
355228,Lane Field Road,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,23.7
355228,Lane Field Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
355228,Lane Field Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
355228,Lane Field Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
355228,Lane Field Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
355228,Lane Field Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
355228,Lane Field Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
355228,Lane Field Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
355228,Lane Field Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
355228,Lane Field Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
355228,Lane Field Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.47
355228,Lane Field Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
355228,Lane Field Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.44
355228,Lane Field Road,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
355228,Lane Field Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
355228,Lane Field Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
355228,Lane Field Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
355228,Lane Field Road,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
355228,Lane Field Road,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.7
355228,Lane Field Road,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
355228,Lane Field Road,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
355228,Lane Field Road,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
355228,Lane Field Road,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.09
355228,Lane Field Road,2024-01-16T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
355228,Lane Field Road,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
355228,Lane Field Road,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
355228,Lane Field Road,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
355228,Lane Field Road,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.48
355228,Lane Field Road,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
355228,Lane Field Road,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.26
355228,Lane Field Road,2024-01-16T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
355228,Lane Field Road,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
355228,Lane Field Road,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
355228,Lane Field Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
355228,Lane Field Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
355228,Lane Field Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
355228,Lane Field Road,2024-01-16T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
355228,Lane Field Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
355228,Lane Field Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
355228,Lane Field Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
355228,Lane Field Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
355228,Lane Field Road,2024-01-16T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
355228,Lane Field Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
355228,Lane Field Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
355228,Lane Field Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,23.8
355228,Lane Field Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
355228,Lane Field Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
355228,Lane Field Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
355228,Lane Field Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
355228,Lane Field Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
355228,Lane Field Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
355228,Lane Field Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
355228,Lane Field Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
355228,Lane Field Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.28
355228,Lane Field Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
355228,Lane Field Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.99
355228,Lane Field Road,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
355228,Lane Field Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
355228,Lane Field Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
355228,Lane Field Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
355228,Lane Field Road,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
355228,Lane Field Road,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.8
355228,Lane Field Road,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.52
355228,Lane Field Road,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.55
355228,Lane Field Road,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.89
355228,Lane Field Road,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
355228,Lane Field Road,2024-01-16T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
355228,Lane Field Road,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
355228,Lane Field Road,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
355228,Lane Field Road,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
355228,Lane Field Road,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
355228,Lane Field Road,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
355228,Lane Field Road,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.19
355228,Lane Field Road,2024-01-16T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
355228,Lane Field Road,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
355228,Lane Field Road,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
355228,Lane Field Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
355228,Lane Field Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.26
355228,Lane Field Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
355228,Lane Field Road,2024-01-16T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
355228,Lane Field Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
355228,Lane Field Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
355228,Lane Field Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
355228,Lane Field Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
355228,Lane Field Road,2024-01-16T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
355228,Lane Field Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
355228,Lane Field Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
355228,Lane Field Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
355228,Lane Field Road,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,23.8
355228,Lane Field Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
355228,Lane Field Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
355228,Lane Field Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
355228,Lane Field Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
355228,Lane Field Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
355228,Lane Field Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
355228,Lane Field Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
355228,Lane Field Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
355228,Lane Field Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
355228,Lane Field Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.8
355228,Lane Field Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.1
355228,Lane Field Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.78
355228,Lane Field Road,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
355228,Lane Field Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
355228,Lane Field Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
355228,Lane Field Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
355228,Lane Field Road,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
355228,Lane Field Road,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.48
355228,Lane Field Road,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
355228,Lane Field Road,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.07
355228,Lane Field Road,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.77
355228,Lane Field Road,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
355228,Lane Field Road,2024-01-16T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
355228,Lane Field Road,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
355228,Lane Field Road,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
355228,Lane Field Road,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
355228,Lane Field Road,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
355228,Lane Field Road,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
355228,Lane Field Road,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.12
355228,Lane Field Road,2024-01-16T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
355228,Lane Field Road,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
355228,Lane Field Road,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
355228,Lane Field Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
355228,Lane Field Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.7
355228,Lane Field Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
355228,Lane Field Road,2024-01-16T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
355228,Lane Field Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
355228,Lane Field Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
355228,Lane Field Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
355228,Lane Field Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
355228,Lane Field Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
355228,Lane Field Road,2024-01-16T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
355228,Lane Field Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
355228,Lane Field Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
355228,Lane Field Road,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,23.9
355228,Lane Field Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
355228,Lane Field Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
355228,Lane Field Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
355228,Lane Field Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
355228,Lane Field Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
355228,Lane Field Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
355228,Lane Field Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
355228,Lane Field Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.34
355228,Lane Field Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.75
355228,Lane Field Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.41
355228,Lane Field Road,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
355228,Lane Field Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
355228,Lane Field Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
355228,Lane Field Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
355228,Lane Field Road,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
355228,Lane Field Road,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.48
355228,Lane Field Road,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
355228,Lane Field Road,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
355228,Lane Field Road,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
355228,Lane Field Road,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
355228,Lane Field Road,2024-01-16T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
355228,Lane Field Road,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
355228,Lane Field Road,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
355228,Lane Field Road,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
355228,Lane Field Road,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
355228,Lane Field Road,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.32
355228,Lane Field Road,2024-01-16T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
355228,Lane Field Road,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
355228,Lane Field Road,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
355228,Lane Field Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
355228,Lane Field Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
355228,Lane Field Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
355228,Lane Field Road,2024-01-16T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
355228,Lane Field Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
355228,Lane Field Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
355228,Lane Field Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
355228,Lane Field Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
355228,Lane Field Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
355228,Lane Field Road,2024-01-16T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
355228,Lane Field Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
355228,Lane Field Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
355228,Lane Field Road,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,24.0
355228,Lane Field Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
355228,Lane Field Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
355228,Lane Field Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
355228,Lane Field Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
355228,Lane Field Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
355228,Lane Field Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
355228,Lane Field Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
355228,Lane Field Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
355228,Lane Field Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
355228,Lane Field Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.53
