Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.04
355228,Lane Field Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.01
355228,Lane Field Road,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
355228,Lane Field Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
355228,Lane Field Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
355228,Lane Field Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
355228,Lane Field Road,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
355228,Lane Field Road,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.46
355228,Lane Field Road,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
355228,Lane Field Road,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.18
355228,Lane Field Road,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
355228,Lane Field Road,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.83
355228,Lane Field Road,2024-01-16T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
355228,Lane Field Road,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
355228,Lane Field Road,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
355228,Lane Field Road,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
355228,Lane Field Road,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
355228,Lane Field Road,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
355228,Lane Field Road,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
355228,Lane Field Road,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.27
355228,Lane Field Road,2024-01-16T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
355228,Lane Field Road,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
355228,Lane Field Road,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
355228,Lane Field Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
355228,Lane Field Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
355228,Lane Field Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
355228,Lane Field Road,2024-01-16T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
355228,Lane Field Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
355228,Lane Field Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
355228,Lane Field Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
355228,Lane Field Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
355228,Lane Field Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
355228,Lane Field Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
355228,Lane Field Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.98
355228,Lane Field Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
355228,Lane Field Road,2024-01-16T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
355228,Lane Field Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
355228,Lane Field Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
355228,Lane Field Road,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,24.0
355228,Lane Field Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
355228,Lane Field Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
355228,Lane Field Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
355228,Lane Field Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
355228,Lane Field Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
355228,Lane Field Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
355228,Lane Field Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
355228,Lane Field Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
355228,Lane Field Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
355228,Lane Field Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.94
355228,Lane Field Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.92
355228,Lane Field Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.51
355228,Lane Field Road,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
355228,Lane Field Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
355228,Lane Field Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
355228,Lane Field Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
355228,Lane Field Road,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
355228,Lane Field Road,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.4
355228,Lane Field Road,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
355228,Lane Field Road,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
355228,Lane Field Road,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
355228,Lane Field Road,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
355228,Lane Field Road,2024-01-16T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
355228,Lane Field Road,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
355228,Lane Field Road,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
355228,Lane Field Road,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
355228,Lane Field Road,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
355228,Lane Field Road,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.29
355228,Lane Field Road,2024-01-16T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
355228,Lane Field Road,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
355228,Lane Field Road,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
355228,Lane Field Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
355228,Lane Field Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.55
355228,Lane Field Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
355228,Lane Field Road,2024-01-16T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
355228,Lane Field Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
355228,Lane Field Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
355228,Lane Field Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
355228,Lane Field Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
355228,Lane Field Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
355228,Lane Field Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
355228,Lane Field Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
355228,Lane Field Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
355228,Lane Field Road,2024-01-16T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
355228,Lane Field Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
355228,Lane Field Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,24.1
355228,Lane Field Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
355228,Lane Field Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
355228,Lane Field Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
355228,Lane Field Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
355228,Lane Field Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
355228,Lane Field Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
355228,Lane Field Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
355228,Lane Field Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
355228,Lane Field Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.99
355228,Lane Field Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.63
355228,Lane Field Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.63
355228,Lane Field Road,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
355228,Lane Field Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
355228,Lane Field Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
355228,Lane Field Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
355228,Lane Field Road,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
355228,Lane Field Road,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.18
355228,Lane Field Road,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
355228,Lane Field Road,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
355228,Lane Field Road,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.4
355228,Lane Field Road,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.92
355228,Lane Field Road,2024-01-16T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
355228,Lane Field Road,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
355228,Lane Field Road,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
355228,Lane Field Road,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
355228,Lane Field Road,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
355228,Lane Field Road,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
355228,Lane Field Road,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.43
355228,Lane Field Road,2024-01-16T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
355228,Lane Field Road,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
355228,Lane Field Road,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
355228,Lane Field Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
355228,Lane Field Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
355228,Lane Field Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
355228,Lane Field Road,2024-01-16T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
355228,Lane Field Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
355228,Lane Field Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
355228,Lane Field Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
355228,Lane Field Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
355228,Lane Field Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
355228,Lane Field Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
355228,Lane Field Road,2024-01-16T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
355228,Lane Field Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
355228,Lane Field Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
355228,Lane Field Road,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,24.1
355228,Lane Field Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
355228,Lane Field Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
355228,Lane Field Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
355228,Lane Field Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
355228,Lane Field Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
355228,Lane Field Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
355228,Lane Field Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
355228,Lane Field Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
355228,Lane Field Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.15
355228,Lane Field Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.04
355228,Lane Field Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.64
355228,Lane Field Road,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
355228,Lane Field Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
355228,Lane Field Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
355228,Lane Field Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
355228,Lane Field Road,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.96
355228,Lane Field Road,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.41
355228,Lane Field Road,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
355228,Lane Field Road,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
355228,Lane Field Road,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.36
355228,Lane Field Road,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
355228,Lane Field Road,2024-01-16T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
355228,Lane Field Road,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
355228,Lane Field Road,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
355228,Lane Field Road,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
355228,Lane Field Road,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
355228,Lane Field Road,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
355228,Lane Field Road,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.58
355228,Lane Field Road,2024-01-16T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
355228,Lane Field Road,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
355228,Lane Field Road,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
355228,Lane Field Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
355228,Lane Field Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.48
355228,Lane Field Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
355228,Lane Field Road,2024-01-16T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
355228,Lane Field Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
355228,Lane Field Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
355228,Lane Field Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
355228,Lane Field Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.87
355228,Lane Field Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
355228,Lane Field Road,2024-01-16T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
355228,Lane Field Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
355228,Lane Field Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
355228,Lane Field Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
355228,Lane Field Road,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,24.2
355228,Lane Field Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
355228,Lane Field Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
355228,Lane Field Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
355228,Lane Field Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
355228,Lane Field Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
355228,Lane Field Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
355228,Lane Field Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
355228,Lane Field Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
355228,Lane Field Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
355228,Lane Field Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.85
355228,Lane Field Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.29
355228,Lane Field Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.03
355228,Lane Field Road,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
355228,Lane Field Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
355228,Lane Field Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
355228,Lane Field Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
355228,Lane Field Road,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
355228,Lane Field Road,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.4
355228,Lane Field Road,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
355228,Lane Field Road,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
355228,Lane Field Road,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.32
355228,Lane Field Road,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.95
355228,Lane Field Road,2024-01-16T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
355228,Lane Field Road,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
355228,Lane Field Road,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
355228,Lane Field Road,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
355228,Lane Field Road,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
355228,Lane Field Road,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
355228,Lane Field Road,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.62
355228,Lane Field Road,2024-01-16T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
355228,Lane Field Road,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
355228,Lane Field Road,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
355228,Lane Field Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
355228,Lane Field Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
355228,Lane Field Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
355228,Lane Field Road,2024-01-16T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
355228,Lane Field Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
355228,Lane Field Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
355228,Lane Field Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
355228,Lane Field Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
355228,Lane Field Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
355228,Lane Field Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.01
355228,Lane Field Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
355228,Lane Field Road,2024-01-16T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
355228,Lane Field Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
355228,Lane Field Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.9
355228,Lane Field Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
355228,Lane Field Road,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,24.3
355228,Lane Field Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
355228,Lane Field Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
355228,Lane Field Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
355228,Lane Field Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
355228,Lane Field Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
355228,Lane Field Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
355228,Lane Field Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
355228,Lane Field Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
355228,Lane Field Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
355228,Lane Field Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.86
355228,Lane Field Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.42
355228,Lane Field Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.95
355228,Lane Field Road,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
355228,Lane Field Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
355228,Lane Field Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
355228,Lane Field Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
355228,Lane Field Road,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
355228,Lane Field Road,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.42
355228,Lane Field Road,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
355228,Lane Field Road,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.13
355228,Lane Field Road,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.51
355228,Lane Field Road,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.65
355228,Lane Field Road,2024-01-16T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
355228,Lane Field Road,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
355228,Lane Field Road,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
355228,Lane Field Road,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
355228,Lane Field Road,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
355228,Lane Field Road,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
355228,Lane Field Road,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.52
355228,Lane Field Road,2024-01-16T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
355228,Lane Field Road,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
355228,Lane Field Road,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
355228,Lane Field Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
355228,Lane Field Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
355228,Lane Field Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
355228,Lane Field Road,2024-01-16T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
355228,Lane Field Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
355228,Lane Field Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
355228,Lane Field Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
355228,Lane Field Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
355228,Lane Field Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
355228,Lane Field Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.51
355228,Lane Field Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
355228,Lane Field Road,2024-01-16T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
355228,Lane Field Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.9
355228,Lane Field Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
355228,Lane Field Road,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,24.4
355228,Lane Field Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
355228,Lane Field Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
355228,Lane Field Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
355228,Lane Field Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
355228,Lane Field Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
355228,Lane Field Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
355228,Lane Field Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
355228,Lane Field Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
355228,Lane Field Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
355228,Lane Field Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.93
355228,Lane Field Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.97
355228,Lane Field Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.01
355228,Lane Field Road,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
355228,Lane Field Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
355228,Lane Field Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
355228,Lane Field Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
355228,Lane Field Road,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.55
355228,Lane Field Road,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.54
355228,Lane Field Road,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
355228,Lane Field Road,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.56
355228,Lane Field Road,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.5
355228,Lane Field Road,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.56
355228,Lane Field Road,2024-01-16T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
355228,Lane Field Road,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
355228,Lane Field Road,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
355228,Lane Field Road,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
355228,Lane Field Road,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
355228,Lane Field Road,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
355228,Lane Field Road,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.44
355228,Lane Field Road,2024-01-16T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
355228,Lane Field Road,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
355228,Lane Field Road,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
355228,Lane Field Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
355228,Lane Field Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
355228,Lane Field Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
355228,Lane Field Road,2024-01-16T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
355228,Lane Field Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
355228,Lane Field Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
355228,Lane Field Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
355228,Lane Field Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
355228,Lane Field Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
355228,Lane Field Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.49
355228,Lane Field Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
355228,Lane Field Road,2024-01-16T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
355228,Lane Field Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
355228,Lane Field Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
355228,Lane Field Road,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,24.4
355228,Lane Field Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
355228,Lane Field Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
355228,Lane Field Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
355228,Lane Field Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
355228,Lane Field Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
355228,Lane Field Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
355228,Lane Field Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
355228,Lane Field Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
355228,Lane Field Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.63
355228,Lane Field Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.76
355228,Lane Field Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.91
355228,Lane Field Road,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
355228,Lane Field Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
355228,Lane Field Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
355228,Lane Field Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
355228,Lane Field Road,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
355228,Lane Field Road,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.77
355228,Lane Field Road,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
355228,Lane Field Road,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.58
355228,Lane Field Road,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.93
355228,Lane Field Road,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.25
355228,Lane Field Road,2024-01-16T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
355228,Lane Field Road,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
355228,Lane Field Road,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
355228,Lane Field Road,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
355228,Lane Field Road,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
355228,Lane Field Road,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
355228,Lane Field Road,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.61
355228,Lane Field Road,2024-01-16T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
355228,Lane Field Road,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
355228,Lane Field Road,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
355228,Lane Field Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
355228,Lane Field Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
355228,Lane Field Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
355228,Lane Field Road,2024-01-16T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
355228,Lane Field Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
355228,Lane Field Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
355228,Lane Field Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
355228,Lane Field Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
355228,Lane Field Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
355228,Lane Field Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.7
355228,Lane Field Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
355228,Lane Field Road,2024-01-16T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
355228,Lane Field Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
355228,Lane Field Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
355228,Lane Field Road,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,24.5
355228,Lane Field Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
355228,Lane Field Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
355228,Lane Field Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
355228,Lane Field Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
355228,Lane Field Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
355228,Lane Field Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
355228,Lane Field Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
355228,Lane Field Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
355228,Lane Field Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
355228,Lane Field Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.36
355228,Lane Field Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.83
355228,Lane Field Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.33
355228,Lane Field Road,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
355228,Lane Field Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
355228,Lane Field Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
355228,Lane Field Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
355228,Lane Field Road,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
355228,Lane Field Road,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.65
355228,Lane Field Road,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
355228,Lane Field Road,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.07
355228,Lane Field Road,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.98
355228,Lane Field Road,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.22
355228,Lane Field Road,2024-01-16T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
355228,Lane Field Road,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
355228,Lane Field Road,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
355228,Lane Field Road,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
355228,Lane Field Road,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.64
355228,Lane Field Road,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.66
355228,Lane Field Road,2024-01-16T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
355228,Lane Field Road,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
355228,Lane Field Road,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
355228,Lane Field Road,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
355228,Lane Field Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
355228,Lane Field Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.9
355228,Lane Field Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
355228,Lane Field Road,2024-01-16T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
355228,Lane Field Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
355228,Lane Field Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
355228,Lane Field Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
355228,Lane Field Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
355228,Lane Field Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
355228,Lane Field Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.02
355228,Lane Field Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
355228,Lane Field Road,2024-01-16T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
355228,Lane Field Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
355228,Lane Field Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
355228,Lane Field Road,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,24.5
355228,Lane Field Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
355228,Lane Field Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
355228,Lane Field Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
355228,Lane Field Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
355228,Lane Field Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
355228,Lane Field Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
355228,Lane Field Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
355228,Lane Field Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
355228,Lane Field Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.83
355228,Lane Field Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.54
355228,Lane Field Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.15
355228,Lane Field Road,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
355228,Lane Field Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
355228,Lane Field Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
355228,Lane Field Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
355228,Lane Field Road,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
355228,Lane Field Road,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.78
355228,Lane Field Road,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
355228,Lane Field Road,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.69
355228,Lane Field Road,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.05
355228,Lane Field Road,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
355228,Lane Field Road,2024-01-16T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
355228,Lane Field Road,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
355228,Lane Field Road,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
355228,Lane Field Road,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
355228,Lane Field Road,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
355228,Lane Field Road,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
355228,Lane Field Road,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.37
355228,Lane Field Road,2024-01-16T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
355228,Lane Field Road,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
355228,Lane Field Road,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
