Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
355228,Lane Field Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
355228,Lane Field Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
355228,Lane Field Road,2024-01-16T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
355228,Lane Field Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
355228,Lane Field Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
355228,Lane Field Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
355228,Lane Field Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
355228,Lane Field Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
355228,Lane Field Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
355228,Lane Field Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
355228,Lane Field Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.24
355228,Lane Field Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
355228,Lane Field Road,2024-01-16T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
355228,Lane Field Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
355228,Lane Field Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
355228,Lane Field Road,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,24.6
355228,Lane Field Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
355228,Lane Field Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
355228,Lane Field Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
355228,Lane Field Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
355228,Lane Field Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
355228,Lane Field Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
355228,Lane Field Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
355228,Lane Field Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
355228,Lane Field Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
355228,Lane Field Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.49
355228,Lane Field Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.41
355228,Lane Field Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.96
355228,Lane Field Road,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
355228,Lane Field Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
355228,Lane Field Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
355228,Lane Field Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
355228,Lane Field Road,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
355228,Lane Field Road,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.88
355228,Lane Field Road,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
355228,Lane Field Road,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.12
355228,Lane Field Road,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.93
355228,Lane Field Road,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
355228,Lane Field Road,2024-01-16T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
355228,Lane Field Road,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
355228,Lane Field Road,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
355228,Lane Field Road,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
355228,Lane Field Road,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
355228,Lane Field Road,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
355228,Lane Field Road,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.37
355228,Lane Field Road,2024-01-16T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
355228,Lane Field Road,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
355228,Lane Field Road,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
355228,Lane Field Road,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
355228,Lane Field Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
355228,Lane Field Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
355228,Lane Field Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.48
355228,Lane Field Road,2024-01-16T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
355228,Lane Field Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
355228,Lane Field Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
355228,Lane Field Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
355228,Lane Field Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
355228,Lane Field Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
355228,Lane Field Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
355228,Lane Field Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.19
355228,Lane Field Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
355228,Lane Field Road,2024-01-16T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
355228,Lane Field Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
355228,Lane Field Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
355228,Lane Field Road,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,24.7
355228,Lane Field Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
355228,Lane Field Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
355228,Lane Field Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
355228,Lane Field Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
355228,Lane Field Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
355228,Lane Field Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
355228,Lane Field Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
355228,Lane Field Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
355228,Lane Field Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.52
355228,Lane Field Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.42
355228,Lane Field Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.44
355228,Lane Field Road,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
355228,Lane Field Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
355228,Lane Field Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
355228,Lane Field Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
355228,Lane Field Road,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
355228,Lane Field Road,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.76
355228,Lane Field Road,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
355228,Lane Field Road,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.24
355228,Lane Field Road,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.42
355228,Lane Field Road,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
355228,Lane Field Road,2024-01-16T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
355228,Lane Field Road,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
355228,Lane Field Road,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
355228,Lane Field Road,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
355228,Lane Field Road,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
355228,Lane Field Road,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
355228,Lane Field Road,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.59
355228,Lane Field Road,2024-01-16T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
355228,Lane Field Road,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
355228,Lane Field Road,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
355228,Lane Field Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
355228,Lane Field Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
355228,Lane Field Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
355228,Lane Field Road,2024-01-16T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
355228,Lane Field Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
355228,Lane Field Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
355228,Lane Field Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
355228,Lane Field Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
355228,Lane Field Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
355228,Lane Field Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
355228,Lane Field Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
355228,Lane Field Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.02
355228,Lane Field Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
355228,Lane Field Road,2024-01-16T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
355228,Lane Field Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
355228,Lane Field Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,24.8
355228,Lane Field Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
355228,Lane Field Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
355228,Lane Field Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
355228,Lane Field Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
355228,Lane Field Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
355228,Lane Field Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
355228,Lane Field Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
355228,Lane Field Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
355228,Lane Field Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.8
355228,Lane Field Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.85
355228,Lane Field Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.11
355228,Lane Field Road,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
355228,Lane Field Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
355228,Lane Field Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
355228,Lane Field Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
355228,Lane Field Road,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
355228,Lane Field Road,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.71
355228,Lane Field Road,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
355228,Lane Field Road,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.9
355228,Lane Field Road,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
355228,Lane Field Road,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
355228,Lane Field Road,2024-01-16T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
355228,Lane Field Road,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
355228,Lane Field Road,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
355228,Lane Field Road,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
355228,Lane Field Road,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
355228,Lane Field Road,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
355228,Lane Field Road,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.53
355228,Lane Field Road,2024-01-16T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
355228,Lane Field Road,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
355228,Lane Field Road,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
355228,Lane Field Road,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
355228,Lane Field Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
355228,Lane Field Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.3
355228,Lane Field Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
355228,Lane Field Road,2024-01-16T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
355228,Lane Field Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
355228,Lane Field Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
355228,Lane Field Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
355228,Lane Field Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
355228,Lane Field Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
355228,Lane Field Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
355228,Lane Field Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.91
355228,Lane Field Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
355228,Lane Field Road,2024-01-16T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
355228,Lane Field Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.9
355228,Lane Field Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
355228,Lane Field Road,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,24.8
355228,Lane Field Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
355228,Lane Field Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
355228,Lane Field Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
355228,Lane Field Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
355228,Lane Field Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
355228,Lane Field Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
355228,Lane Field Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
355228,Lane Field Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.41
355228,Lane Field Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.7
355228,Lane Field Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.99
355228,Lane Field Road,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
355228,Lane Field Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
355228,Lane Field Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
355228,Lane Field Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
355228,Lane Field Road,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
355228,Lane Field Road,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.47
355228,Lane Field Road,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
355228,Lane Field Road,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.9
355228,Lane Field Road,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
355228,Lane Field Road,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.36
355228,Lane Field Road,2024-01-16T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
355228,Lane Field Road,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
355228,Lane Field Road,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
355228,Lane Field Road,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
355228,Lane Field Road,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
355228,Lane Field Road,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
355228,Lane Field Road,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.26
355228,Lane Field Road,2024-01-16T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
355228,Lane Field Road,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
355228,Lane Field Road,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
355228,Lane Field Road,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
355228,Lane Field Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
355228,Lane Field Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.33
355228,Lane Field Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
355228,Lane Field Road,2024-01-16T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
355228,Lane Field Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
355228,Lane Field Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
355228,Lane Field Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
355228,Lane Field Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
355228,Lane Field Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
355228,Lane Field Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.2
355228,Lane Field Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
355228,Lane Field Road,2024-01-16T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
355228,Lane Field Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
355228,Lane Field Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
355228,Lane Field Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
355228,Lane Field Road,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,24.9
355228,Lane Field Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
355228,Lane Field Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
355228,Lane Field Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
355228,Lane Field Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
355228,Lane Field Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
355228,Lane Field Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
355228,Lane Field Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
355228,Lane Field Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
355228,Lane Field Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.02
355228,Lane Field Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.01
355228,Lane Field Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.16
355228,Lane Field Road,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
355228,Lane Field Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
355228,Lane Field Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
355228,Lane Field Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
355228,Lane Field Road,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
355228,Lane Field Road,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.41
355228,Lane Field Road,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
355228,Lane Field Road,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.37
355228,Lane Field Road,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
355228,Lane Field Road,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.53
355228,Lane Field Road,2024-01-16T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
355228,Lane Field Road,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
355228,Lane Field Road,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
355228,Lane Field Road,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
355228,Lane Field Road,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
355228,Lane Field Road,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
355228,Lane Field Road,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.58
355228,Lane Field Road,2024-01-16T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
355228,Lane Field Road,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
355228,Lane Field Road,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
355228,Lane Field Road,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
355228,Lane Field Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
355228,Lane Field Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
355228,Lane Field Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
355228,Lane Field Road,2024-01-16T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
355228,Lane Field Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
355228,Lane Field Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
355228,Lane Field Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
355228,Lane Field Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
355228,Lane Field Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.8
355228,Lane Field Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
355228,Lane Field Road,2024-01-16T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
355228,Lane Field Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
355228,Lane Field Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
355228,Lane Field Road,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,25.0
355228,Lane Field Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
355228,Lane Field Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
355228,Lane Field Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
355228,Lane Field Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
355228,Lane Field Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
355228,Lane Field Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
355228,Lane Field Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
355228,Lane Field Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
355228,Lane Field Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
355228,Lane Field Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.91
355228,Lane Field Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.51
355228,Lane Field Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.43
355228,Lane Field Road,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
355228,Lane Field Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
355228,Lane Field Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
355228,Lane Field Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
355228,Lane Field Road,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
355228,Lane Field Road,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.59
355228,Lane Field Road,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
355228,Lane Field Road,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.37
355228,Lane Field Road,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
355228,Lane Field Road,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.53
355228,Lane Field Road,2024-01-16T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
355228,Lane Field Road,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
355228,Lane Field Road,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
355228,Lane Field Road,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
355228,Lane Field Road,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
355228,Lane Field Road,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.7
355228,Lane Field Road,2024-01-16T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
355228,Lane Field Road,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
355228,Lane Field Road,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
355228,Lane Field Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
355228,Lane Field Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
355228,Lane Field Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
355228,Lane Field Road,2024-01-16T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
355228,Lane Field Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
355228,Lane Field Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
355228,Lane Field Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
355228,Lane Field Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
355228,Lane Field Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
355228,Lane Field Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
355228,Lane Field Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.8
355228,Lane Field Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
355228,Lane Field Road,2024-01-16T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
355228,Lane Field Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
355228,Lane Field Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
355228,Lane Field Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
355228,Lane Field Road,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,25.1
355228,Lane Field Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
355228,Lane Field Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
355228,Lane Field Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
355228,Lane Field Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
355228,Lane Field Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
355228,Lane Field Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
355228,Lane Field Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
355228,Lane Field Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
355228,Lane Field Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.75
355228,Lane Field Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.54
355228,Lane Field Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.27
355228,Lane Field Road,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
355228,Lane Field Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
355228,Lane Field Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
355228,Lane Field Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
355228,Lane Field Road,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
355228,Lane Field Road,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.7
355228,Lane Field Road,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
355228,Lane Field Road,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.02
355228,Lane Field Road,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
355228,Lane Field Road,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.46
355228,Lane Field Road,2024-01-16T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
355228,Lane Field Road,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.3
355228,Lane Field Road,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
355228,Lane Field Road,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
355228,Lane Field Road,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
355228,Lane Field Road,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
355228,Lane Field Road,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.9
355228,Lane Field Road,2024-01-16T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
355228,Lane Field Road,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
355228,Lane Field Road,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
355228,Lane Field Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
355228,Lane Field Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
355228,Lane Field Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
355228,Lane Field Road,2024-01-16T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
355228,Lane Field Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
355228,Lane Field Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
355228,Lane Field Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
355228,Lane Field Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
355228,Lane Field Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
355228,Lane Field Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
355228,Lane Field Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.69
355228,Lane Field Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
355228,Lane Field Road,2024-01-16T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
355228,Lane Field Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
355228,Lane Field Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
355228,Lane Field Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
355228,Lane Field Road,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,25.2
355228,Lane Field Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
355228,Lane Field Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
355228,Lane Field Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
355228,Lane Field Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
355228,Lane Field Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
355228,Lane Field Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
355228,Lane Field Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
355228,Lane Field Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
355228,Lane Field Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.45
355228,Lane Field Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.28
355228,Lane Field Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.41
355228,Lane Field Road,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
355228,Lane Field Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
355228,Lane Field Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
355228,Lane Field Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
355228,Lane Field Road,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
355228,Lane Field Road,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.74
355228,Lane Field Road,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.82
355228,Lane Field Road,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.57
355228,Lane Field Road,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
355228,Lane Field Road,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
355228,Lane Field Road,2024-01-16T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
355228,Lane Field Road,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
355228,Lane Field Road,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
355228,Lane Field Road,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
355228,Lane Field Road,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
355228,Lane Field Road,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
355228,Lane Field Road,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.1
355228,Lane Field Road,2024-01-16T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
355228,Lane Field Road,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
355228,Lane Field Road,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
355228,Lane Field Road,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
355228,Lane Field Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
355228,Lane Field Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.89
355228,Lane Field Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
355228,Lane Field Road,2024-01-16T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
355228,Lane Field Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
355228,Lane Field Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
355228,Lane Field Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
355228,Lane Field Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
355228,Lane Field Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
355228,Lane Field Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.39
355228,Lane Field Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
355228,Lane Field Road,2024-01-16T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
355228,Lane Field Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
355228,Lane Field Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
355228,Lane Field Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
355228,Lane Field Road,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,25.3
355228,Lane Field Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
355228,Lane Field Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
355228,Lane Field Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
355228,Lane Field Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
355228,Lane Field Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
355228,Lane Field Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
355228,Lane Field Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
355228,Lane Field Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
355228,Lane Field Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.85
355228,Lane Field Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.04
355228,Lane Field Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.52
355228,Lane Field Road,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
355228,Lane Field Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
355228,Lane Field Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
355228,Lane Field Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
355228,Lane Field Road,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
355228,Lane Field Road,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.75
355228,Lane Field Road,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
355228,Lane Field Road,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.44
355228,Lane Field Road,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
355228,Lane Field Road,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.12
355228,Lane Field Road,2024-01-16T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
355228,Lane Field Road,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
355228,Lane Field Road,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
355228,Lane Field Road,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
355228,Lane Field Road,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
355228,Lane Field Road,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
355228,Lane Field Road,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
355228,Lane Field Road,2024-01-16T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
355228,Lane Field Road,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
355228,Lane Field Road,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
355228,Lane Field Road,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
355228,Lane Field Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.01
355228,Lane Field Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
355228,Lane Field Road,2024-01-16T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
355228,Lane Field Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
355228,Lane Field Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
355228,Lane Field Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
355228,Lane Field Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
355228,Lane Field Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.31
355228,Lane Field Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
355228,Lane Field Road,2024-01-16T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
355228,Lane Field Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.5
355228,Lane Field Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
355228,Lane Field Road,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,25.4
355228,Lane Field Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
355228,Lane Field Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
355228,Lane Field Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
355228,Lane Field Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
355228,Lane Field Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
