Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
355228,Lane Field Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
355228,Lane Field Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
355228,Lane Field Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
355228,Lane Field Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.81
355228,Lane Field Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.19
355228,Lane Field Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.43
355228,Lane Field Road,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
355228,Lane Field Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
355228,Lane Field Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
355228,Lane Field Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
355228,Lane Field Road,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
355228,Lane Field Road,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.41
355228,Lane Field Road,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
355228,Lane Field Road,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.85
355228,Lane Field Road,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.17
355228,Lane Field Road,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.11
355228,Lane Field Road,2024-01-16T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
355228,Lane Field Road,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
355228,Lane Field Road,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
355228,Lane Field Road,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.1
355228,Lane Field Road,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
355228,Lane Field Road,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
355228,Lane Field Road,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
355228,Lane Field Road,2024-01-16T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
355228,Lane Field Road,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
355228,Lane Field Road,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
355228,Lane Field Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
355228,Lane Field Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
355228,Lane Field Road,2024-01-16T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
355228,Lane Field Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
355228,Lane Field Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
355228,Lane Field Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
355228,Lane Field Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.07
355228,Lane Field Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
355228,Lane Field Road,2024-01-16T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
355228,Lane Field Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
355228,Lane Field Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
355228,Lane Field Road,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,25.6
355228,Lane Field Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
355228,Lane Field Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
355228,Lane Field Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
355228,Lane Field Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
355228,Lane Field Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
355228,Lane Field Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
355228,Lane Field Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
355228,Lane Field Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
355228,Lane Field Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
355228,Lane Field Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.06
355228,Lane Field Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.17
355228,Lane Field Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.66
355228,Lane Field Road,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
355228,Lane Field Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
355228,Lane Field Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
355228,Lane Field Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
355228,Lane Field Road,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.64
355228,Lane Field Road,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.06
355228,Lane Field Road,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
355228,Lane Field Road,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.73
355228,Lane Field Road,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.69
355228,Lane Field Road,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.38
355228,Lane Field Road,2024-01-16T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
355228,Lane Field Road,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
355228,Lane Field Road,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
355228,Lane Field Road,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
355228,Lane Field Road,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
355228,Lane Field Road,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
355228,Lane Field Road,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
355228,Lane Field Road,2024-01-16T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
355228,Lane Field Road,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
355228,Lane Field Road,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
355228,Lane Field Road,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
355228,Lane Field Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
355228,Lane Field Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
355228,Lane Field Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
355228,Lane Field Road,2024-01-16T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
355228,Lane Field Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
355228,Lane Field Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
355228,Lane Field Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
355228,Lane Field Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
355228,Lane Field Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
355228,Lane Field Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
355228,Lane Field Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.31
355228,Lane Field Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
355228,Lane Field Road,2024-01-16T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
355228,Lane Field Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
355228,Lane Field Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
355228,Lane Field Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
355228,Lane Field Road,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,25.7
355228,Lane Field Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
355228,Lane Field Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
355228,Lane Field Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
355228,Lane Field Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
355228,Lane Field Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
355228,Lane Field Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
355228,Lane Field Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
355228,Lane Field Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
355228,Lane Field Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
355228,Lane Field Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.06
355228,Lane Field Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.02
355228,Lane Field Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.8
355228,Lane Field Road,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
355228,Lane Field Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
355228,Lane Field Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
355228,Lane Field Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
355228,Lane Field Road,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.12
355228,Lane Field Road,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.36
355228,Lane Field Road,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
355228,Lane Field Road,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.62
355228,Lane Field Road,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.26
355228,Lane Field Road,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.96
355228,Lane Field Road,2024-01-17T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
355228,Lane Field Road,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.3
355228,Lane Field Road,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
355228,Lane Field Road,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
355228,Lane Field Road,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
355228,Lane Field Road,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
355228,Lane Field Road,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
355228,Lane Field Road,2024-01-17T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
355228,Lane Field Road,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
355228,Lane Field Road,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
355228,Lane Field Road,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
355228,Lane Field Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.85
355228,Lane Field Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
355228,Lane Field Road,2024-01-17T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
355228,Lane Field Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
355228,Lane Field Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
355228,Lane Field Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
355228,Lane Field Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
355228,Lane Field Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
355228,Lane Field Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
355228,Lane Field Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.46
355228,Lane Field Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
355228,Lane Field Road,2024-01-17T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
355228,Lane Field Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
355228,Lane Field Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.1
355228,Lane Field Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
355228,Lane Field Road,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,23.3
355228,Lane Field Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
355228,Lane Field Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
355228,Lane Field Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
355228,Lane Field Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
355228,Lane Field Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
355228,Lane Field Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
355228,Lane Field Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
355228,Lane Field Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
355228,Lane Field Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.23
355228,Lane Field Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.65
355228,Lane Field Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.97
355228,Lane Field Road,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
355228,Lane Field Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
355228,Lane Field Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
355228,Lane Field Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
355228,Lane Field Road,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.73
355228,Lane Field Road,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.89
355228,Lane Field Road,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.55
355228,Lane Field Road,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.82
355228,Lane Field Road,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.95
355228,Lane Field Road,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.39
355228,Lane Field Road,2024-01-17T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
355228,Lane Field Road,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
355228,Lane Field Road,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
355228,Lane Field Road,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
355228,Lane Field Road,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
355228,Lane Field Road,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
355228,Lane Field Road,2024-01-17T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
355228,Lane Field Road,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
355228,Lane Field Road,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
355228,Lane Field Road,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
355228,Lane Field Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.16
355228,Lane Field Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
355228,Lane Field Road,2024-01-17T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
355228,Lane Field Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
355228,Lane Field Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
355228,Lane Field Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
355228,Lane Field Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
355228,Lane Field Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
355228,Lane Field Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.72
355228,Lane Field Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
355228,Lane Field Road,2024-01-17T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
355228,Lane Field Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
355228,Lane Field Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
355228,Lane Field Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
355228,Lane Field Road,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,23.4
355228,Lane Field Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
355228,Lane Field Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
355228,Lane Field Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
355228,Lane Field Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
355228,Lane Field Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
355228,Lane Field Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
355228,Lane Field Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
355228,Lane Field Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
355228,Lane Field Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
355228,Lane Field Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.52
355228,Lane Field Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.91
355228,Lane Field Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.02
355228,Lane Field Road,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
355228,Lane Field Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
355228,Lane Field Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
355228,Lane Field Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
355228,Lane Field Road,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
355228,Lane Field Road,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.15
355228,Lane Field Road,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
355228,Lane Field Road,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.07
355228,Lane Field Road,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.68
355228,Lane Field Road,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.89
355228,Lane Field Road,2024-01-17T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
355228,Lane Field Road,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
355228,Lane Field Road,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
355228,Lane Field Road,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
355228,Lane Field Road,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
355228,Lane Field Road,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
355228,Lane Field Road,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
355228,Lane Field Road,2024-01-17T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
355228,Lane Field Road,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
355228,Lane Field Road,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
355228,Lane Field Road,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
355228,Lane Field Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.49
355228,Lane Field Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
355228,Lane Field Road,2024-01-17T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
355228,Lane Field Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
355228,Lane Field Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
355228,Lane Field Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
355228,Lane Field Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
355228,Lane Field Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
355228,Lane Field Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
355228,Lane Field Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.24
355228,Lane Field Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
355228,Lane Field Road,2024-01-17T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
355228,Lane Field Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
355228,Lane Field Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
355228,Lane Field Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
355228,Lane Field Road,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,23.5
355228,Lane Field Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
355228,Lane Field Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
355228,Lane Field Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
355228,Lane Field Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
355228,Lane Field Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
355228,Lane Field Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
355228,Lane Field Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
355228,Lane Field Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
355228,Lane Field Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
355228,Lane Field Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.83
355228,Lane Field Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.34
355228,Lane Field Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.94
355228,Lane Field Road,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
355228,Lane Field Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
355228,Lane Field Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
355228,Lane Field Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
355228,Lane Field Road,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.96
355228,Lane Field Road,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.05
355228,Lane Field Road,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
355228,Lane Field Road,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.82
355228,Lane Field Road,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.87
355228,Lane Field Road,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.1
355228,Lane Field Road,2024-01-17T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
355228,Lane Field Road,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
355228,Lane Field Road,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
355228,Lane Field Road,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
355228,Lane Field Road,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
355228,Lane Field Road,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
355228,Lane Field Road,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
355228,Lane Field Road,2024-01-17T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
355228,Lane Field Road,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
355228,Lane Field Road,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
355228,Lane Field Road,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
355228,Lane Field Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.62
355228,Lane Field Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
355228,Lane Field Road,2024-01-17T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
355228,Lane Field Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
355228,Lane Field Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.1
355228,Lane Field Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
355228,Lane Field Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
355228,Lane Field Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
355228,Lane Field Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
355228,Lane Field Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
355228,Lane Field Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.71
355228,Lane Field Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
355228,Lane Field Road,2024-01-17T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
355228,Lane Field Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
355228,Lane Field Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.5
355228,Lane Field Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
355228,Lane Field Road,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,23.6
355228,Lane Field Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
355228,Lane Field Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
355228,Lane Field Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
355228,Lane Field Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
355228,Lane Field Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
355228,Lane Field Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
355228,Lane Field Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
355228,Lane Field Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
355228,Lane Field Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
355228,Lane Field Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.82
355228,Lane Field Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,39.09
355228,Lane Field Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.16
355228,Lane Field Road,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
355228,Lane Field Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
355228,Lane Field Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
355228,Lane Field Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
355228,Lane Field Road,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.96
355228,Lane Field Road,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.04
355228,Lane Field Road,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
355228,Lane Field Road,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.49
355228,Lane Field Road,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.05
355228,Lane Field Road,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.75
355228,Lane Field Road,2024-01-17T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
355228,Lane Field Road,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.3
355228,Lane Field Road,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
355228,Lane Field Road,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
355228,Lane Field Road,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
355228,Lane Field Road,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
355228,Lane Field Road,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
355228,Lane Field Road,2024-01-17T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
355228,Lane Field Road,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
355228,Lane Field Road,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
355228,Lane Field Road,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
355228,Lane Field Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.68
355228,Lane Field Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
355228,Lane Field Road,2024-01-17T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
355228,Lane Field Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
355228,Lane Field Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.1
355228,Lane Field Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
355228,Lane Field Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
355228,Lane Field Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
355228,Lane Field Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
355228,Lane Field Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
355228,Lane Field Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.45
355228,Lane Field Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
355228,Lane Field Road,2024-01-17T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
355228,Lane Field Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
355228,Lane Field Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.4
355228,Lane Field Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
355228,Lane Field Road,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,23.7
355228,Lane Field Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
355228,Lane Field Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
355228,Lane Field Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
355228,Lane Field Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
355228,Lane Field Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
355228,Lane Field Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
355228,Lane Field Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
355228,Lane Field Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
355228,Lane Field Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.25
355228,Lane Field Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,38.51
355228,Lane Field Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.84
355228,Lane Field Road,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
355228,Lane Field Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
355228,Lane Field Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
355228,Lane Field Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
355228,Lane Field Road,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.91
355228,Lane Field Road,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.06
355228,Lane Field Road,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
355228,Lane Field Road,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.98
355228,Lane Field Road,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.55
355228,Lane Field Road,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.34
355228,Lane Field Road,2024-01-17T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
355228,Lane Field Road,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
355228,Lane Field Road,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
355228,Lane Field Road,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
355228,Lane Field Road,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
355228,Lane Field Road,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
355228,Lane Field Road,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
355228,Lane Field Road,2024-01-17T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
355228,Lane Field Road,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
355228,Lane Field Road,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
355228,Lane Field Road,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
355228,Lane Field Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.53
355228,Lane Field Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
355228,Lane Field Road,2024-01-17T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
355228,Lane Field Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
355228,Lane Field Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
355228,Lane Field Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
355228,Lane Field Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
355228,Lane Field Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
355228,Lane Field Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
355228,Lane Field Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
355228,Lane Field Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.3
355228,Lane Field Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
355228,Lane Field Road,2024-01-17T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
355228,Lane Field Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
355228,Lane Field Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.9
355228,Lane Field Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
355228,Lane Field Road,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,23.8
355228,Lane Field Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
355228,Lane Field Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
355228,Lane Field Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
355228,Lane Field Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
355228,Lane Field Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
355228,Lane Field Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
355228,Lane Field Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
355228,Lane Field Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
355228,Lane Field Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.65
355228,Lane Field Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,40.34
355228,Lane Field Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.84
355228,Lane Field Road,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,107.7
355228,Lane Field Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
355228,Lane Field Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
355228,Lane Field Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
355228,Lane Field Road,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
355228,Lane Field Road,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.21
355228,Lane Field Road,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
355228,Lane Field Road,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.82
355228,Lane Field Road,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.31
355228,Lane Field Road,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.91
355228,Lane Field Road,2024-01-17T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
355228,Lane Field Road,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
355228,Lane Field Road,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
355228,Lane Field Road,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.3
355228,Lane Field Road,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
355228,Lane Field Road,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
355228,Lane Field Road,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
355228,Lane Field Road,2024-01-17T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
355228,Lane Field Road,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
355228,Lane Field Road,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
355228,Lane Field Road,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
355228,Lane Field Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
355228,Lane Field Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
355228,Lane Field Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
355228,Lane Field Road,2024-01-17T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
355228,Lane Field Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
355228,Lane Field Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
355228,Lane Field Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
355228,Lane Field Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
355228,Lane Field Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
355228,Lane Field Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
355228,Lane Field Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.16
355228,Lane Field Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
355228,Lane Field Road,2024-01-17T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
355228,Lane Field Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
355228,Lane Field Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.6
355228,Lane Field Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
355228,Lane Field Road,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,23.9
355228,Lane Field Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
355228,Lane Field Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
355228,Lane Field Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
355228,Lane Field Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
355228,Lane Field Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
355228,Lane Field Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
355228,Lane Field Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
355228,Lane Field Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
355228,Lane Field Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.71
355228,Lane Field Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.43
355228,Lane Field Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.68
355228,Lane Field Road,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
355228,Lane Field Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
355228,Lane Field Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
355228,Lane Field Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
355228,Lane Field Road,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.73
355228,Lane Field Road,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.88
355228,Lane Field Road,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
355228,Lane Field Road,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.16
355228,Lane Field Road,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.31
355228,Lane Field Road,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.81
355228,Lane Field Road,2024-01-17T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
355228,Lane Field Road,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
355228,Lane Field Road,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
355228,Lane Field Road,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
355228,Lane Field Road,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
355228,Lane Field Road,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
