Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
355228,Lane Field Road,2024-01-17T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
355228,Lane Field Road,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
355228,Lane Field Road,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
355228,Lane Field Road,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
355228,Lane Field Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
355228,Lane Field Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.94
355228,Lane Field Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
355228,Lane Field Road,2024-01-17T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
355228,Lane Field Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
355228,Lane Field Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
355228,Lane Field Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
355228,Lane Field Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
355228,Lane Field Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
355228,Lane Field Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
355228,Lane Field Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
355228,Lane Field Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.33
355228,Lane Field Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
355228,Lane Field Road,2024-01-17T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
355228,Lane Field Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
355228,Lane Field Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.4
355228,Lane Field Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,23.9
355228,Lane Field Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
355228,Lane Field Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
355228,Lane Field Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
355228,Lane Field Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
355228,Lane Field Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
355228,Lane Field Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
355228,Lane Field Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
355228,Lane Field Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.07
355228,Lane Field Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,40.23
355228,Lane Field Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.24
355228,Lane Field Road,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
355228,Lane Field Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
355228,Lane Field Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
355228,Lane Field Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
355228,Lane Field Road,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
355228,Lane Field Road,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.64
355228,Lane Field Road,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.6
355228,Lane Field Road,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.67
355228,Lane Field Road,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.93
355228,Lane Field Road,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.25
355228,Lane Field Road,2024-01-17T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
355228,Lane Field Road,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
355228,Lane Field Road,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
355228,Lane Field Road,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
355228,Lane Field Road,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
355228,Lane Field Road,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
355228,Lane Field Road,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
355228,Lane Field Road,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
355228,Lane Field Road,2024-01-17T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
355228,Lane Field Road,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
355228,Lane Field Road,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
355228,Lane Field Road,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
355228,Lane Field Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
355228,Lane Field Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.12
355228,Lane Field Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
355228,Lane Field Road,2024-01-17T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
355228,Lane Field Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
355228,Lane Field Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
355228,Lane Field Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
355228,Lane Field Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
355228,Lane Field Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
355228,Lane Field Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
355228,Lane Field Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.33
355228,Lane Field Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.29
355228,Lane Field Road,2024-01-17T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
355228,Lane Field Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
355228,Lane Field Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.5
355228,Lane Field Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
355228,Lane Field Road,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,24.0
355228,Lane Field Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
355228,Lane Field Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
355228,Lane Field Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
355228,Lane Field Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
355228,Lane Field Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
355228,Lane Field Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
355228,Lane Field Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
355228,Lane Field Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
355228,Lane Field Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.24
355228,Lane Field Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,41.92
355228,Lane Field Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.77
355228,Lane Field Road,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
355228,Lane Field Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
355228,Lane Field Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
355228,Lane Field Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
355228,Lane Field Road,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
355228,Lane Field Road,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.37
355228,Lane Field Road,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
355228,Lane Field Road,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.72
355228,Lane Field Road,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.31
355228,Lane Field Road,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.71
355228,Lane Field Road,2024-01-17T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
355228,Lane Field Road,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
355228,Lane Field Road,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
355228,Lane Field Road,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
355228,Lane Field Road,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
355228,Lane Field Road,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.66
355228,Lane Field Road,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
355228,Lane Field Road,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
355228,Lane Field Road,2024-01-17T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
355228,Lane Field Road,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
355228,Lane Field Road,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
355228,Lane Field Road,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
355228,Lane Field Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
355228,Lane Field Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.24
355228,Lane Field Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
355228,Lane Field Road,2024-01-17T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
355228,Lane Field Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
355228,Lane Field Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
355228,Lane Field Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
355228,Lane Field Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
355228,Lane Field Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
355228,Lane Field Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
355228,Lane Field Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.27
355228,Lane Field Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
355228,Lane Field Road,2024-01-17T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
355228,Lane Field Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
355228,Lane Field Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
355228,Lane Field Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
355228,Lane Field Road,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,24.1
355228,Lane Field Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
355228,Lane Field Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
355228,Lane Field Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
355228,Lane Field Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
355228,Lane Field Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
355228,Lane Field Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
355228,Lane Field Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
355228,Lane Field Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
355228,Lane Field Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
355228,Lane Field Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.7
355228,Lane Field Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.66
355228,Lane Field Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.62
355228,Lane Field Road,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
355228,Lane Field Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
355228,Lane Field Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
355228,Lane Field Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
355228,Lane Field Road,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
355228,Lane Field Road,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.64
355228,Lane Field Road,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
355228,Lane Field Road,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.76
355228,Lane Field Road,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.47
355228,Lane Field Road,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.95
355228,Lane Field Road,2024-01-17T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
355228,Lane Field Road,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
355228,Lane Field Road,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
355228,Lane Field Road,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
355228,Lane Field Road,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
355228,Lane Field Road,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
355228,Lane Field Road,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.84
355228,Lane Field Road,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
355228,Lane Field Road,2024-01-17T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
355228,Lane Field Road,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
355228,Lane Field Road,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
355228,Lane Field Road,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
355228,Lane Field Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
355228,Lane Field Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.47
355228,Lane Field Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
355228,Lane Field Road,2024-01-17T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
355228,Lane Field Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
355228,Lane Field Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
355228,Lane Field Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
355228,Lane Field Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
355228,Lane Field Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
355228,Lane Field Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
355228,Lane Field Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.62
355228,Lane Field Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.92
355228,Lane Field Road,2024-01-17T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
355228,Lane Field Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
355228,Lane Field Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.0
355228,Lane Field Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
355228,Lane Field Road,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,24.2
355228,Lane Field Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
355228,Lane Field Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
355228,Lane Field Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
355228,Lane Field Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
355228,Lane Field Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
355228,Lane Field Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
355228,Lane Field Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
355228,Lane Field Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.86
355228,Lane Field Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.39
355228,Lane Field Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.44
355228,Lane Field Road,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,106.7
355228,Lane Field Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
355228,Lane Field Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
355228,Lane Field Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
355228,Lane Field Road,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.9
355228,Lane Field Road,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.95
355228,Lane Field Road,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
355228,Lane Field Road,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.43
355228,Lane Field Road,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.32
355228,Lane Field Road,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.55
355228,Lane Field Road,2024-01-17T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
355228,Lane Field Road,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.5
355228,Lane Field Road,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
355228,Lane Field Road,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
355228,Lane Field Road,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
355228,Lane Field Road,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
355228,Lane Field Road,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.77
355228,Lane Field Road,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
355228,Lane Field Road,2024-01-17T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
355228,Lane Field Road,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
355228,Lane Field Road,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
355228,Lane Field Road,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
355228,Lane Field Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
355228,Lane Field Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.35
355228,Lane Field Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
355228,Lane Field Road,2024-01-17T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
355228,Lane Field Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
355228,Lane Field Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
355228,Lane Field Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
355228,Lane Field Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
355228,Lane Field Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
355228,Lane Field Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
355228,Lane Field Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.52
355228,Lane Field Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
355228,Lane Field Road,2024-01-17T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.3
355228,Lane Field Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
355228,Lane Field Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.0
355228,Lane Field Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
355228,Lane Field Road,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,24.3
355228,Lane Field Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
355228,Lane Field Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
355228,Lane Field Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
355228,Lane Field Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
355228,Lane Field Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
355228,Lane Field Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
355228,Lane Field Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
355228,Lane Field Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.06
355228,Lane Field Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.96
355228,Lane Field Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.62
355228,Lane Field Road,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,109.5
355228,Lane Field Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
355228,Lane Field Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
355228,Lane Field Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
355228,Lane Field Road,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
355228,Lane Field Road,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.39
355228,Lane Field Road,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
355228,Lane Field Road,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.05
355228,Lane Field Road,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.01
355228,Lane Field Road,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.14
355228,Lane Field Road,2024-01-17T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
355228,Lane Field Road,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
355228,Lane Field Road,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
355228,Lane Field Road,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
355228,Lane Field Road,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
355228,Lane Field Road,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.21
355228,Lane Field Road,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
355228,Lane Field Road,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
355228,Lane Field Road,2024-01-17T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
355228,Lane Field Road,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
355228,Lane Field Road,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
355228,Lane Field Road,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
355228,Lane Field Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
355228,Lane Field Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.26
355228,Lane Field Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
355228,Lane Field Road,2024-01-17T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
355228,Lane Field Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
355228,Lane Field Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
355228,Lane Field Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
355228,Lane Field Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
355228,Lane Field Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
355228,Lane Field Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
355228,Lane Field Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
355228,Lane Field Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.85
355228,Lane Field Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
355228,Lane Field Road,2024-01-17T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.3
355228,Lane Field Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
355228,Lane Field Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.4
355228,Lane Field Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
355228,Lane Field Road,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,24.4
355228,Lane Field Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
355228,Lane Field Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
355228,Lane Field Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
355228,Lane Field Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
355228,Lane Field Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
355228,Lane Field Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
355228,Lane Field Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
355228,Lane Field Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
355228,Lane Field Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.47
355228,Lane Field Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.24
355228,Lane Field Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.3
355228,Lane Field Road,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,107.9
355228,Lane Field Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
355228,Lane Field Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
355228,Lane Field Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
355228,Lane Field Road,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.92
355228,Lane Field Road,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.41
355228,Lane Field Road,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
355228,Lane Field Road,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.16
355228,Lane Field Road,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.81
355228,Lane Field Road,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.15
355228,Lane Field Road,2024-01-17T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
355228,Lane Field Road,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
355228,Lane Field Road,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
355228,Lane Field Road,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
355228,Lane Field Road,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.98
355228,Lane Field Road,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
355228,Lane Field Road,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
355228,Lane Field Road,2024-01-17T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
355228,Lane Field Road,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
355228,Lane Field Road,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
355228,Lane Field Road,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
355228,Lane Field Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
355228,Lane Field Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.95
355228,Lane Field Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
355228,Lane Field Road,2024-01-17T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
355228,Lane Field Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
355228,Lane Field Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.3
355228,Lane Field Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
355228,Lane Field Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
355228,Lane Field Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
355228,Lane Field Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
355228,Lane Field Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
355228,Lane Field Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.57
355228,Lane Field Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
355228,Lane Field Road,2024-01-17T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
355228,Lane Field Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
355228,Lane Field Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.3
355228,Lane Field Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
355228,Lane Field Road,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,24.4
355228,Lane Field Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
355228,Lane Field Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
355228,Lane Field Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
355228,Lane Field Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
355228,Lane Field Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
355228,Lane Field Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
355228,Lane Field Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
355228,Lane Field Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
355228,Lane Field Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.78
355228,Lane Field Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.03
355228,Lane Field Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.73
355228,Lane Field Road,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
355228,Lane Field Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
355228,Lane Field Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
355228,Lane Field Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
355228,Lane Field Road,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.26
355228,Lane Field Road,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.25
355228,Lane Field Road,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
355228,Lane Field Road,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.53
355228,Lane Field Road,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.98
355228,Lane Field Road,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.71
355228,Lane Field Road,2024-01-17T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
355228,Lane Field Road,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
355228,Lane Field Road,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
355228,Lane Field Road,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.8
355228,Lane Field Road,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
355228,Lane Field Road,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
355228,Lane Field Road,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
355228,Lane Field Road,2024-01-17T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
355228,Lane Field Road,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
355228,Lane Field Road,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
355228,Lane Field Road,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
355228,Lane Field Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
355228,Lane Field Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.19
355228,Lane Field Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
355228,Lane Field Road,2024-01-17T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
355228,Lane Field Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
355228,Lane Field Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
355228,Lane Field Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
355228,Lane Field Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
355228,Lane Field Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
355228,Lane Field Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.84
355228,Lane Field Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
355228,Lane Field Road,2024-01-17T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
355228,Lane Field Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
355228,Lane Field Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.6
355228,Lane Field Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
355228,Lane Field Road,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,24.5
355228,Lane Field Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
355228,Lane Field Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
355228,Lane Field Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
355228,Lane Field Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
355228,Lane Field Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
355228,Lane Field Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
355228,Lane Field Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
355228,Lane Field Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
355228,Lane Field Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.93
355228,Lane Field Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.13
355228,Lane Field Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.85
355228,Lane Field Road,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
355228,Lane Field Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
355228,Lane Field Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
355228,Lane Field Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
355228,Lane Field Road,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.36
355228,Lane Field Road,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.0
355228,Lane Field Road,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
355228,Lane Field Road,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.07
355228,Lane Field Road,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.64
355228,Lane Field Road,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.73
355228,Lane Field Road,2024-01-17T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
355228,Lane Field Road,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
355228,Lane Field Road,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.2
355228,Lane Field Road,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.0
355228,Lane Field Road,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
355228,Lane Field Road,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
355228,Lane Field Road,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
355228,Lane Field Road,2024-01-17T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
355228,Lane Field Road,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
355228,Lane Field Road,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
355228,Lane Field Road,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
355228,Lane Field Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
355228,Lane Field Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.41
355228,Lane Field Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
355228,Lane Field Road,2024-01-17T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
355228,Lane Field Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
355228,Lane Field Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
355228,Lane Field Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
355228,Lane Field Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
355228,Lane Field Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.86
355228,Lane Field Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.57
355228,Lane Field Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.05
355228,Lane Field Road,2024-01-17T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
355228,Lane Field Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
355228,Lane Field Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
355228,Lane Field Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
355228,Lane Field Road,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,24.6
355228,Lane Field Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
355228,Lane Field Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
355228,Lane Field Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
355228,Lane Field Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
355228,Lane Field Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
355228,Lane Field Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
355228,Lane Field Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
355228,Lane Field Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
355228,Lane Field Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.11
355228,Lane Field Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.91
355228,Lane Field Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.81
355228,Lane Field Road,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
355228,Lane Field Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
355228,Lane Field Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
355228,Lane Field Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
355228,Lane Field Road,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.12
355228,Lane Field Road,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.97
355228,Lane Field Road,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
355228,Lane Field Road,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.36
355228,Lane Field Road,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.81
355228,Lane Field Road,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.82
355228,Lane Field Road,2024-01-17T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
355228,Lane Field Road,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
355228,Lane Field Road,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.5
355228,Lane Field Road,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.1
355228,Lane Field Road,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.27
355228,Lane Field Road,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
355228,Lane Field Road,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
355228,Lane Field Road,2024-01-17T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
355228,Lane Field Road,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
355228,Lane Field Road,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
355228,Lane Field Road,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
355228,Lane Field Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
355228,Lane Field Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.86
355228,Lane Field Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
355228,Lane Field Road,2024-01-17T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
355228,Lane Field Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
355228,Lane Field Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
355228,Lane Field Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
355228,Lane Field Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
355228,Lane Field Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
355228,Lane Field Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
355228,Lane Field Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.93
355228,Lane Field Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
355228,Lane Field Road,2024-01-17T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
355228,Lane Field Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
355228,Lane Field Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
355228,Lane Field Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
