Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,24.6
355228,Lane Field Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
355228,Lane Field Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
355228,Lane Field Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
355228,Lane Field Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
355228,Lane Field Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
355228,Lane Field Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
355228,Lane Field Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
355228,Lane Field Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
355228,Lane Field Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
355228,Lane Field Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.38
355228,Lane Field Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
355228,Lane Field Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.98
355228,Lane Field Road,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
355228,Lane Field Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
355228,Lane Field Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
355228,Lane Field Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
355228,Lane Field Road,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.05
355228,Lane Field Road,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.8
355228,Lane Field Road,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
355228,Lane Field Road,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.67
355228,Lane Field Road,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.39
355228,Lane Field Road,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.26
355228,Lane Field Road,2024-01-17T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
355228,Lane Field Road,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
355228,Lane Field Road,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.5
355228,Lane Field Road,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
355228,Lane Field Road,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
355228,Lane Field Road,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
355228,Lane Field Road,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
355228,Lane Field Road,2024-01-17T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
355228,Lane Field Road,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
355228,Lane Field Road,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
355228,Lane Field Road,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
355228,Lane Field Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
355228,Lane Field Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
355228,Lane Field Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.5
355228,Lane Field Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
355228,Lane Field Road,2024-01-17T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
355228,Lane Field Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
355228,Lane Field Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
355228,Lane Field Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
355228,Lane Field Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
355228,Lane Field Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
355228,Lane Field Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.82
355228,Lane Field Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
355228,Lane Field Road,2024-01-17T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
355228,Lane Field Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
355228,Lane Field Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
355228,Lane Field Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
355228,Lane Field Road,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,24.7
355228,Lane Field Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
355228,Lane Field Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
355228,Lane Field Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
355228,Lane Field Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
355228,Lane Field Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
355228,Lane Field Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
355228,Lane Field Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
355228,Lane Field Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
355228,Lane Field Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
355228,Lane Field Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.24
355228,Lane Field Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.27
355228,Lane Field Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.66
355228,Lane Field Road,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
355228,Lane Field Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
355228,Lane Field Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
355228,Lane Field Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
355228,Lane Field Road,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.93
355228,Lane Field Road,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.78
355228,Lane Field Road,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
355228,Lane Field Road,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.04
355228,Lane Field Road,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.32
355228,Lane Field Road,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.36
355228,Lane Field Road,2024-01-17T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
355228,Lane Field Road,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.3
355228,Lane Field Road,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.0
355228,Lane Field Road,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.9
355228,Lane Field Road,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.61
355228,Lane Field Road,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
355228,Lane Field Road,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
355228,Lane Field Road,2024-01-17T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
355228,Lane Field Road,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
355228,Lane Field Road,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
355228,Lane Field Road,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
355228,Lane Field Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
355228,Lane Field Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.82
355228,Lane Field Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
355228,Lane Field Road,2024-01-17T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
355228,Lane Field Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
355228,Lane Field Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
355228,Lane Field Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
355228,Lane Field Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
355228,Lane Field Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
355228,Lane Field Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
355228,Lane Field Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.96
355228,Lane Field Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
355228,Lane Field Road,2024-01-17T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
355228,Lane Field Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
355228,Lane Field Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
355228,Lane Field Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
355228,Lane Field Road,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,24.8
355228,Lane Field Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
355228,Lane Field Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
355228,Lane Field Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
355228,Lane Field Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
355228,Lane Field Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
355228,Lane Field Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
355228,Lane Field Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
355228,Lane Field Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
355228,Lane Field Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
355228,Lane Field Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.88
355228,Lane Field Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.61
355228,Lane Field Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.45
355228,Lane Field Road,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
355228,Lane Field Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
355228,Lane Field Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
355228,Lane Field Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
355228,Lane Field Road,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
355228,Lane Field Road,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.9
355228,Lane Field Road,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
355228,Lane Field Road,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.38
355228,Lane Field Road,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.03
355228,Lane Field Road,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.92
355228,Lane Field Road,2024-01-17T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
355228,Lane Field Road,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
355228,Lane Field Road,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.8
355228,Lane Field Road,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.6
355228,Lane Field Road,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.9
355228,Lane Field Road,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
355228,Lane Field Road,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
355228,Lane Field Road,2024-01-17T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
355228,Lane Field Road,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
355228,Lane Field Road,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
355228,Lane Field Road,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
355228,Lane Field Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
355228,Lane Field Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.92
355228,Lane Field Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
355228,Lane Field Road,2024-01-17T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
355228,Lane Field Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
355228,Lane Field Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
355228,Lane Field Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
355228,Lane Field Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
355228,Lane Field Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
355228,Lane Field Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.2
355228,Lane Field Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.39
355228,Lane Field Road,2024-01-17T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
355228,Lane Field Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
355228,Lane Field Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
355228,Lane Field Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
355228,Lane Field Road,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,24.8
355228,Lane Field Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
355228,Lane Field Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
355228,Lane Field Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
355228,Lane Field Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
355228,Lane Field Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
355228,Lane Field Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
355228,Lane Field Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
355228,Lane Field Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
355228,Lane Field Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
355228,Lane Field Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.95
355228,Lane Field Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.81
355228,Lane Field Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.82
355228,Lane Field Road,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
355228,Lane Field Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
355228,Lane Field Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
355228,Lane Field Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
355228,Lane Field Road,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.28
355228,Lane Field Road,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.51
355228,Lane Field Road,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
355228,Lane Field Road,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.89
355228,Lane Field Road,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,23.53
355228,Lane Field Road,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.71
355228,Lane Field Road,2024-01-17T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,59.8
355228,Lane Field Road,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
355228,Lane Field Road,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.0
355228,Lane Field Road,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.5
355228,Lane Field Road,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.01
355228,Lane Field Road,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.09
355228,Lane Field Road,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.41
355228,Lane Field Road,2024-01-17T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
355228,Lane Field Road,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
355228,Lane Field Road,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
355228,Lane Field Road,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
355228,Lane Field Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
355228,Lane Field Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.01
355228,Lane Field Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
355228,Lane Field Road,2024-01-17T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
355228,Lane Field Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
355228,Lane Field Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
355228,Lane Field Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
355228,Lane Field Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
355228,Lane Field Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
355228,Lane Field Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.99
355228,Lane Field Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.05
355228,Lane Field Road,2024-01-17T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
355228,Lane Field Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
355228,Lane Field Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
355228,Lane Field Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
355228,Lane Field Road,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,24.8
355228,Lane Field Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
355228,Lane Field Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
355228,Lane Field Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
355228,Lane Field Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
355228,Lane Field Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
355228,Lane Field Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
355228,Lane Field Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
355228,Lane Field Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
355228,Lane Field Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.88
355228,Lane Field Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,52.62
355228,Lane Field Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.31
355228,Lane Field Road,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,106.8
355228,Lane Field Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
355228,Lane Field Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
355228,Lane Field Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
355228,Lane Field Road,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.09
355228,Lane Field Road,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.27
355228,Lane Field Road,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
355228,Lane Field Road,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.79
355228,Lane Field Road,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.44
355228,Lane Field Road,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.58
355228,Lane Field Road,2024-01-17T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,51.3
355228,Lane Field Road,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.6
355228,Lane Field Road,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.9
355228,Lane Field Road,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.9
355228,Lane Field Road,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.86
355228,Lane Field Road,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.58
355228,Lane Field Road,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.8
355228,Lane Field Road,2024-01-17T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
355228,Lane Field Road,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
355228,Lane Field Road,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
355228,Lane Field Road,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
355228,Lane Field Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
355228,Lane Field Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.15
355228,Lane Field Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
355228,Lane Field Road,2024-01-17T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
355228,Lane Field Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
355228,Lane Field Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
355228,Lane Field Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
355228,Lane Field Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
355228,Lane Field Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
355228,Lane Field Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.57
355228,Lane Field Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.19
355228,Lane Field Road,2024-01-17T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
355228,Lane Field Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
355228,Lane Field Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
355228,Lane Field Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
355228,Lane Field Road,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,24.8
355228,Lane Field Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
355228,Lane Field Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
355228,Lane Field Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
355228,Lane Field Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
355228,Lane Field Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
355228,Lane Field Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
355228,Lane Field Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
355228,Lane Field Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
355228,Lane Field Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
355228,Lane Field Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.57
355228,Lane Field Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.75
355228,Lane Field Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.16
355228,Lane Field Road,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
355228,Lane Field Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
355228,Lane Field Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
355228,Lane Field Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
355228,Lane Field Road,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
355228,Lane Field Road,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.12
355228,Lane Field Road,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
355228,Lane Field Road,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.35
355228,Lane Field Road,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,22.35
355228,Lane Field Road,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.53
355228,Lane Field Road,2024-01-17T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,49.2
355228,Lane Field Road,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.8
355228,Lane Field Road,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.6
355228,Lane Field Road,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.6
355228,Lane Field Road,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.57
355228,Lane Field Road,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.38
355228,Lane Field Road,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
355228,Lane Field Road,2024-01-17T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
355228,Lane Field Road,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
355228,Lane Field Road,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
355228,Lane Field Road,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
355228,Lane Field Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
355228,Lane Field Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.51
355228,Lane Field Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
355228,Lane Field Road,2024-01-17T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
355228,Lane Field Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
355228,Lane Field Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
355228,Lane Field Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
355228,Lane Field Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
355228,Lane Field Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
355228,Lane Field Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.07
355228,Lane Field Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.96
355228,Lane Field Road,2024-01-17T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
355228,Lane Field Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
355228,Lane Field Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
355228,Lane Field Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
355228,Lane Field Road,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,24.8
355228,Lane Field Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
355228,Lane Field Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
355228,Lane Field Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
355228,Lane Field Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
355228,Lane Field Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
355228,Lane Field Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
355228,Lane Field Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
355228,Lane Field Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
355228,Lane Field Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
355228,Lane Field Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.65
355228,Lane Field Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,56.32
355228,Lane Field Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.94
355228,Lane Field Road,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,112.1
355228,Lane Field Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
355228,Lane Field Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
355228,Lane Field Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
355228,Lane Field Road,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.99
355228,Lane Field Road,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.35
355228,Lane Field Road,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.55
355228,Lane Field Road,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.3
355228,Lane Field Road,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,22.87
355228,Lane Field Road,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.09
355228,Lane Field Road,2024-01-17T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.8
355228,Lane Field Road,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.9
355228,Lane Field Road,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.4
355228,Lane Field Road,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.3
355228,Lane Field Road,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.02
355228,Lane Field Road,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.89
355228,Lane Field Road,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
355228,Lane Field Road,2024-01-17T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
355228,Lane Field Road,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
355228,Lane Field Road,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
355228,Lane Field Road,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
355228,Lane Field Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
355228,Lane Field Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.12
355228,Lane Field Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
355228,Lane Field Road,2024-01-17T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
355228,Lane Field Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
355228,Lane Field Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
355228,Lane Field Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
355228,Lane Field Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
355228,Lane Field Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.22
355228,Lane Field Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.82
355228,Lane Field Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.95
355228,Lane Field Road,2024-01-17T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
355228,Lane Field Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
355228,Lane Field Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
355228,Lane Field Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
355228,Lane Field Road,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,24.7
355228,Lane Field Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
355228,Lane Field Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
355228,Lane Field Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
355228,Lane Field Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
355228,Lane Field Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
355228,Lane Field Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
355228,Lane Field Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
355228,Lane Field Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
355228,Lane Field Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
355228,Lane Field Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.25
355228,Lane Field Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.71
355228,Lane Field Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.5
355228,Lane Field Road,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,113.3
355228,Lane Field Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
355228,Lane Field Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
355228,Lane Field Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
355228,Lane Field Road,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.42
355228,Lane Field Road,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.21
355228,Lane Field Road,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.52
355228,Lane Field Road,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.59
355228,Lane Field Road,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.4
355228,Lane Field Road,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.88
355228,Lane Field Road,2024-01-17T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.8
355228,Lane Field Road,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.0
355228,Lane Field Road,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.2
355228,Lane Field Road,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.2
355228,Lane Field Road,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.22
355228,Lane Field Road,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.32
355228,Lane Field Road,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.17
355228,Lane Field Road,2024-01-17T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
355228,Lane Field Road,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
355228,Lane Field Road,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
355228,Lane Field Road,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
355228,Lane Field Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
355228,Lane Field Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
355228,Lane Field Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
355228,Lane Field Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
355228,Lane Field Road,2024-01-17T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
355228,Lane Field Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
355228,Lane Field Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
355228,Lane Field Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
355228,Lane Field Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
355228,Lane Field Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.9
355228,Lane Field Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.23
355228,Lane Field Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.04
355228,Lane Field Road,2024-01-17T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
355228,Lane Field Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
355228,Lane Field Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
355228,Lane Field Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
355228,Lane Field Road,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,24.6
355228,Lane Field Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
355228,Lane Field Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
355228,Lane Field Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
355228,Lane Field Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
355228,Lane Field Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
355228,Lane Field Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
355228,Lane Field Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
355228,Lane Field Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
355228,Lane Field Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
355228,Lane Field Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.88
355228,Lane Field Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.95
355228,Lane Field Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.05
355228,Lane Field Road,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,117.6
355228,Lane Field Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
355228,Lane Field Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
355228,Lane Field Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
355228,Lane Field Road,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.88
355228,Lane Field Road,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.08
355228,Lane Field Road,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
355228,Lane Field Road,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.32
355228,Lane Field Road,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.86
355228,Lane Field Road,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.49
355228,Lane Field Road,2024-01-17T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
355228,Lane Field Road,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.7
355228,Lane Field Road,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.0
355228,Lane Field Road,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.5
355228,Lane Field Road,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.82
355228,Lane Field Road,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.75
355228,Lane Field Road,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.68
355228,Lane Field Road,2024-01-17T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
355228,Lane Field Road,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
355228,Lane Field Road,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
355228,Lane Field Road,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
355228,Lane Field Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
355228,Lane Field Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.6
355228,Lane Field Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
355228,Lane Field Road,2024-01-17T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
355228,Lane Field Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
355228,Lane Field Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
355228,Lane Field Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
355228,Lane Field Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
355228,Lane Field Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
355228,Lane Field Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.74
355228,Lane Field Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.03
355228,Lane Field Road,2024-01-17T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
355228,Lane Field Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
355228,Lane Field Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
355228,Lane Field Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
355228,Lane Field Road,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,24.6
355228,Lane Field Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
355228,Lane Field Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
355228,Lane Field Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
355228,Lane Field Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
355228,Lane Field Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
355228,Lane Field Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
355228,Lane Field Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
355228,Lane Field Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
355228,Lane Field Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.56
355228,Lane Field Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,56.95
355228,Lane Field Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.88
355228,Lane Field Road,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,110.8
355228,Lane Field Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
355228,Lane Field Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
355228,Lane Field Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
355228,Lane Field Road,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
355228,Lane Field Road,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.88
355228,Lane Field Road,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
355228,Lane Field Road,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.89
355228,Lane Field Road,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.29
355228,Lane Field Road,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.76
355228,Lane Field Road,2024-01-17T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
355228,Lane Field Road,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.6
