Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.5
355228,Lane Field Road,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.7
355228,Lane Field Road,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.19
355228,Lane Field Road,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.48
355228,Lane Field Road,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.99
355228,Lane Field Road,2024-01-17T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
355228,Lane Field Road,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
355228,Lane Field Road,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
355228,Lane Field Road,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
355228,Lane Field Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
355228,Lane Field Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.2
355228,Lane Field Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
355228,Lane Field Road,2024-01-17T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
355228,Lane Field Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
355228,Lane Field Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.2
355228,Lane Field Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
355228,Lane Field Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
355228,Lane Field Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
355228,Lane Field Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
355228,Lane Field Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.47
355228,Lane Field Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.08
355228,Lane Field Road,2024-01-17T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
355228,Lane Field Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
355228,Lane Field Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
355228,Lane Field Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
355228,Lane Field Road,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,24.5
355228,Lane Field Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
355228,Lane Field Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
355228,Lane Field Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
355228,Lane Field Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
355228,Lane Field Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
355228,Lane Field Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
355228,Lane Field Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
355228,Lane Field Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
355228,Lane Field Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.75
355228,Lane Field Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.45
355228,Lane Field Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.15
355228,Lane Field Road,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
355228,Lane Field Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
355228,Lane Field Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
355228,Lane Field Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
355228,Lane Field Road,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
355228,Lane Field Road,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.16
355228,Lane Field Road,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
355228,Lane Field Road,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.55
355228,Lane Field Road,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.34
355228,Lane Field Road,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.9
355228,Lane Field Road,2024-01-17T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
355228,Lane Field Road,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.2
355228,Lane Field Road,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.7
355228,Lane Field Road,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.7
355228,Lane Field Road,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
355228,Lane Field Road,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.77
355228,Lane Field Road,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.01
355228,Lane Field Road,2024-01-17T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
355228,Lane Field Road,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
355228,Lane Field Road,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
355228,Lane Field Road,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
355228,Lane Field Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
355228,Lane Field Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.22
355228,Lane Field Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
355228,Lane Field Road,2024-01-17T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
355228,Lane Field Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
355228,Lane Field Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
355228,Lane Field Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
355228,Lane Field Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.92
355228,Lane Field Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.09
355228,Lane Field Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.72
355228,Lane Field Road,2024-01-17T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
355228,Lane Field Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
355228,Lane Field Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
355228,Lane Field Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
355228,Lane Field Road,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,24.4
355228,Lane Field Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
355228,Lane Field Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
355228,Lane Field Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
355228,Lane Field Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
355228,Lane Field Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
355228,Lane Field Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
355228,Lane Field Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
355228,Lane Field Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
355228,Lane Field Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
355228,Lane Field Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.7
355228,Lane Field Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.42
355228,Lane Field Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.42
355228,Lane Field Road,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
355228,Lane Field Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
355228,Lane Field Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
355228,Lane Field Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
355228,Lane Field Road,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.91
355228,Lane Field Road,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.04
355228,Lane Field Road,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
355228,Lane Field Road,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.7
355228,Lane Field Road,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.97
355228,Lane Field Road,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.3
355228,Lane Field Road,2024-01-17T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
355228,Lane Field Road,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.6
355228,Lane Field Road,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.6
355228,Lane Field Road,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.6
355228,Lane Field Road,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.26
355228,Lane Field Road,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.36
355228,Lane Field Road,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.35
355228,Lane Field Road,2024-01-17T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
355228,Lane Field Road,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
355228,Lane Field Road,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
355228,Lane Field Road,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
355228,Lane Field Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
355228,Lane Field Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.85
355228,Lane Field Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
355228,Lane Field Road,2024-01-17T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
355228,Lane Field Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
355228,Lane Field Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.7
355228,Lane Field Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
355228,Lane Field Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
355228,Lane Field Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
355228,Lane Field Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.05
355228,Lane Field Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.25
355228,Lane Field Road,2024-01-17T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
355228,Lane Field Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
355228,Lane Field Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
355228,Lane Field Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
355228,Lane Field Road,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,24.3
355228,Lane Field Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
355228,Lane Field Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
355228,Lane Field Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
355228,Lane Field Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
355228,Lane Field Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
355228,Lane Field Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
355228,Lane Field Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
355228,Lane Field Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
355228,Lane Field Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.3
355228,Lane Field Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.24
355228,Lane Field Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.77
355228,Lane Field Road,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,113.7
355228,Lane Field Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
355228,Lane Field Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
355228,Lane Field Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
355228,Lane Field Road,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.8
355228,Lane Field Road,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.91
355228,Lane Field Road,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
355228,Lane Field Road,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.76
355228,Lane Field Road,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.25
355228,Lane Field Road,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.75
355228,Lane Field Road,2024-01-17T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
355228,Lane Field Road,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.5
355228,Lane Field Road,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.3
355228,Lane Field Road,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.5
355228,Lane Field Road,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
355228,Lane Field Road,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.41
355228,Lane Field Road,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.82
355228,Lane Field Road,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.24
355228,Lane Field Road,2024-01-17T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
355228,Lane Field Road,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
355228,Lane Field Road,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
355228,Lane Field Road,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
355228,Lane Field Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
355228,Lane Field Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.92
355228,Lane Field Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
355228,Lane Field Road,2024-01-17T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
355228,Lane Field Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
355228,Lane Field Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
355228,Lane Field Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
355228,Lane Field Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
355228,Lane Field Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
355228,Lane Field Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.91
355228,Lane Field Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.75
355228,Lane Field Road,2024-01-17T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
355228,Lane Field Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
355228,Lane Field Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
355228,Lane Field Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
355228,Lane Field Road,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,24.2
355228,Lane Field Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
355228,Lane Field Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
355228,Lane Field Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
355228,Lane Field Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
355228,Lane Field Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
355228,Lane Field Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
355228,Lane Field Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
355228,Lane Field Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
355228,Lane Field Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
355228,Lane Field Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.62
355228,Lane Field Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,59.9
355228,Lane Field Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.7
355228,Lane Field Road,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,117.9
355228,Lane Field Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
355228,Lane Field Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
355228,Lane Field Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
355228,Lane Field Road,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
355228,Lane Field Road,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.29
355228,Lane Field Road,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
355228,Lane Field Road,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.31
355228,Lane Field Road,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.1
355228,Lane Field Road,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.04
355228,Lane Field Road,2024-01-17T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
355228,Lane Field Road,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.8
355228,Lane Field Road,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.7
355228,Lane Field Road,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.2
355228,Lane Field Road,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
355228,Lane Field Road,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.27
355228,Lane Field Road,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.79
355228,Lane Field Road,2024-01-17T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
355228,Lane Field Road,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
355228,Lane Field Road,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
355228,Lane Field Road,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
355228,Lane Field Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
355228,Lane Field Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
355228,Lane Field Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.41
355228,Lane Field Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
355228,Lane Field Road,2024-01-17T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
355228,Lane Field Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
355228,Lane Field Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
355228,Lane Field Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
355228,Lane Field Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
355228,Lane Field Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
355228,Lane Field Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
355228,Lane Field Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.77
355228,Lane Field Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.74
355228,Lane Field Road,2024-01-17T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
355228,Lane Field Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
355228,Lane Field Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
355228,Lane Field Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
355228,Lane Field Road,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,24.1
355228,Lane Field Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
355228,Lane Field Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
355228,Lane Field Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
355228,Lane Field Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
355228,Lane Field Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
355228,Lane Field Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
355228,Lane Field Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
355228,Lane Field Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
355228,Lane Field Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.91
355228,Lane Field Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.54
355228,Lane Field Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.31
355228,Lane Field Road,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
355228,Lane Field Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
355228,Lane Field Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
355228,Lane Field Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
355228,Lane Field Road,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.55
355228,Lane Field Road,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.03
355228,Lane Field Road,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
355228,Lane Field Road,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.22
355228,Lane Field Road,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.74
355228,Lane Field Road,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.42
355228,Lane Field Road,2024-01-17T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
355228,Lane Field Road,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.3
355228,Lane Field Road,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.4
355228,Lane Field Road,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.6
355228,Lane Field Road,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
355228,Lane Field Road,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.27
355228,Lane Field Road,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.22
355228,Lane Field Road,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.56
355228,Lane Field Road,2024-01-17T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
355228,Lane Field Road,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
355228,Lane Field Road,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
355228,Lane Field Road,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
355228,Lane Field Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
355228,Lane Field Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
355228,Lane Field Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.14
355228,Lane Field Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
355228,Lane Field Road,2024-01-17T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
355228,Lane Field Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
355228,Lane Field Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
355228,Lane Field Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
355228,Lane Field Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
355228,Lane Field Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
355228,Lane Field Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.05
355228,Lane Field Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.02
355228,Lane Field Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.48
355228,Lane Field Road,2024-01-17T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
355228,Lane Field Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
355228,Lane Field Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
355228,Lane Field Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
355228,Lane Field Road,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,24.0
355228,Lane Field Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
355228,Lane Field Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
355228,Lane Field Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
355228,Lane Field Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
355228,Lane Field Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
355228,Lane Field Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
355228,Lane Field Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
355228,Lane Field Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
355228,Lane Field Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.88
355228,Lane Field Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,57.12
355228,Lane Field Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.46
355228,Lane Field Road,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
355228,Lane Field Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
355228,Lane Field Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
355228,Lane Field Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
355228,Lane Field Road,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
355228,Lane Field Road,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.05
355228,Lane Field Road,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
355228,Lane Field Road,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.86
355228,Lane Field Road,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.38
355228,Lane Field Road,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.29
355228,Lane Field Road,2024-01-17T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.9
355228,Lane Field Road,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
355228,Lane Field Road,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.6
355228,Lane Field Road,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.5
355228,Lane Field Road,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
355228,Lane Field Road,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.61
355228,Lane Field Road,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.18
355228,Lane Field Road,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.37
355228,Lane Field Road,2024-01-17T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
355228,Lane Field Road,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
355228,Lane Field Road,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
355228,Lane Field Road,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
355228,Lane Field Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
355228,Lane Field Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.93
355228,Lane Field Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
355228,Lane Field Road,2024-01-17T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
355228,Lane Field Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
355228,Lane Field Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
355228,Lane Field Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
355228,Lane Field Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
355228,Lane Field Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
355228,Lane Field Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.2
355228,Lane Field Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.86
355228,Lane Field Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.05
355228,Lane Field Road,2024-01-17T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
355228,Lane Field Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
355228,Lane Field Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.7
355228,Lane Field Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
355228,Lane Field Road,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,23.9
355228,Lane Field Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
355228,Lane Field Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
355228,Lane Field Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
355228,Lane Field Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
355228,Lane Field Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
355228,Lane Field Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
355228,Lane Field Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
355228,Lane Field Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
355228,Lane Field Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.99
355228,Lane Field Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.36
355228,Lane Field Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.26
355228,Lane Field Road,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
355228,Lane Field Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
355228,Lane Field Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
355228,Lane Field Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
355228,Lane Field Road,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.58
355228,Lane Field Road,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.46
355228,Lane Field Road,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
355228,Lane Field Road,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.45
355228,Lane Field Road,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.09
355228,Lane Field Road,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.65
355228,Lane Field Road,2024-01-17T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.8
355228,Lane Field Road,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
355228,Lane Field Road,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.8
355228,Lane Field Road,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.8
355228,Lane Field Road,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
355228,Lane Field Road,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.54
355228,Lane Field Road,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.65
355228,Lane Field Road,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.61
355228,Lane Field Road,2024-01-17T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
355228,Lane Field Road,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.1
355228,Lane Field Road,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
355228,Lane Field Road,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
355228,Lane Field Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
355228,Lane Field Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
355228,Lane Field Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.77
355228,Lane Field Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
355228,Lane Field Road,2024-01-17T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
355228,Lane Field Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
355228,Lane Field Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
355228,Lane Field Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
355228,Lane Field Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
355228,Lane Field Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.02
355228,Lane Field Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.05
355228,Lane Field Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.23
355228,Lane Field Road,2024-01-17T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
355228,Lane Field Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
355228,Lane Field Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.0
355228,Lane Field Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
355228,Lane Field Road,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,23.7
355228,Lane Field Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
355228,Lane Field Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
355228,Lane Field Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
355228,Lane Field Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
355228,Lane Field Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
355228,Lane Field Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
355228,Lane Field Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
355228,Lane Field Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.73
355228,Lane Field Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.55
355228,Lane Field Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.2
355228,Lane Field Road,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
355228,Lane Field Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
355228,Lane Field Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
355228,Lane Field Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
355228,Lane Field Road,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
355228,Lane Field Road,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.59
355228,Lane Field Road,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
355228,Lane Field Road,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.77
355228,Lane Field Road,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.25
355228,Lane Field Road,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.13
355228,Lane Field Road,2024-01-17T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.2
355228,Lane Field Road,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.9
355228,Lane Field Road,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.8
355228,Lane Field Road,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.9
355228,Lane Field Road,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
355228,Lane Field Road,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
355228,Lane Field Road,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.77
355228,Lane Field Road,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.57
355228,Lane Field Road,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.01
355228,Lane Field Road,2024-01-17T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
355228,Lane Field Road,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
355228,Lane Field Road,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
355228,Lane Field Road,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
355228,Lane Field Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
355228,Lane Field Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
355228,Lane Field Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.9
355228,Lane Field Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
355228,Lane Field Road,2024-01-17T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
355228,Lane Field Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
355228,Lane Field Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
355228,Lane Field Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
355228,Lane Field Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
355228,Lane Field Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
355228,Lane Field Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.05
355228,Lane Field Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.12
355228,Lane Field Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.03
355228,Lane Field Road,2024-01-17T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
355228,Lane Field Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
355228,Lane Field Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.2
355228,Lane Field Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
355228,Lane Field Road,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,23.5
355228,Lane Field Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
355228,Lane Field Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
355228,Lane Field Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
355228,Lane Field Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
355228,Lane Field Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
355228,Lane Field Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
355228,Lane Field Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
355228,Lane Field Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
355228,Lane Field Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
355228,Lane Field Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.18
355228,Lane Field Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.84
355228,Lane Field Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.98
355228,Lane Field Road,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
355228,Lane Field Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
355228,Lane Field Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
355228,Lane Field Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
355228,Lane Field Road,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
355228,Lane Field Road,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.61
355228,Lane Field Road,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
355228,Lane Field Road,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
355228,Lane Field Road,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.85
355228,Lane Field Road,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.08
355228,Lane Field Road,2024-01-17T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
355228,Lane Field Road,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.7
355228,Lane Field Road,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.2
355228,Lane Field Road,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.8
355228,Lane Field Road,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
355228,Lane Field Road,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.76
355228,Lane Field Road,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.26
355228,Lane Field Road,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.03
355228,Lane Field Road,2024-01-17T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
355228,Lane Field Road,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
355228,Lane Field Road,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
355228,Lane Field Road,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.6
355228,Lane Field Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
355228,Lane Field Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
355228,Lane Field Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.4
355228,Lane Field Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.92
355228,Lane Field Road,2024-01-17T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
355228,Lane Field Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
355228,Lane Field Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
355228,Lane Field Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
355228,Lane Field Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
