Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
355228,Lane Field Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.22
355228,Lane Field Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.65
355228,Lane Field Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.08
355228,Lane Field Road,2024-01-17T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
355228,Lane Field Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
355228,Lane Field Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
355228,Lane Field Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
355228,Lane Field Road,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,23.4
355228,Lane Field Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
355228,Lane Field Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
355228,Lane Field Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
355228,Lane Field Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
355228,Lane Field Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
355228,Lane Field Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
355228,Lane Field Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
355228,Lane Field Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
355228,Lane Field Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.6
355228,Lane Field Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.17
355228,Lane Field Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.12
355228,Lane Field Road,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
355228,Lane Field Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
355228,Lane Field Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
355228,Lane Field Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
355228,Lane Field Road,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.77
355228,Lane Field Road,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.12
355228,Lane Field Road,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.48
355228,Lane Field Road,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.28
355228,Lane Field Road,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.67
355228,Lane Field Road,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.63
355228,Lane Field Road,2024-01-17T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.2
355228,Lane Field Road,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.6
355228,Lane Field Road,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.8
355228,Lane Field Road,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.9
355228,Lane Field Road,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
355228,Lane Field Road,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
355228,Lane Field Road,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.01
355228,Lane Field Road,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
355228,Lane Field Road,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.53
355228,Lane Field Road,2024-01-17T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
355228,Lane Field Road,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
355228,Lane Field Road,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
355228,Lane Field Road,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
355228,Lane Field Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
355228,Lane Field Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.66
355228,Lane Field Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
355228,Lane Field Road,2024-01-17T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
355228,Lane Field Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
355228,Lane Field Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
355228,Lane Field Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
355228,Lane Field Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
355228,Lane Field Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
355228,Lane Field Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.64
355228,Lane Field Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.44
355228,Lane Field Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.97
355228,Lane Field Road,2024-01-17T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
355228,Lane Field Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
355228,Lane Field Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
355228,Lane Field Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
355228,Lane Field Road,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,23.3
355228,Lane Field Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
355228,Lane Field Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
355228,Lane Field Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
355228,Lane Field Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
355228,Lane Field Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
355228,Lane Field Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
355228,Lane Field Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
355228,Lane Field Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
355228,Lane Field Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
355228,Lane Field Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.95
355228,Lane Field Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.56
355228,Lane Field Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.52
355228,Lane Field Road,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
355228,Lane Field Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
355228,Lane Field Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
355228,Lane Field Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
355228,Lane Field Road,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.08
355228,Lane Field Road,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.65
355228,Lane Field Road,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.63
355228,Lane Field Road,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.07
355228,Lane Field Road,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.38
355228,Lane Field Road,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.8
355228,Lane Field Road,2024-01-17T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.5
355228,Lane Field Road,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
355228,Lane Field Road,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.8
355228,Lane Field Road,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.4
355228,Lane Field Road,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
355228,Lane Field Road,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
355228,Lane Field Road,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.13
355228,Lane Field Road,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.47
355228,Lane Field Road,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.72
355228,Lane Field Road,2024-01-17T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
355228,Lane Field Road,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
355228,Lane Field Road,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
355228,Lane Field Road,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
355228,Lane Field Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
355228,Lane Field Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.54
355228,Lane Field Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
355228,Lane Field Road,2024-01-17T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
355228,Lane Field Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
355228,Lane Field Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
355228,Lane Field Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
355228,Lane Field Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
355228,Lane Field Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
355228,Lane Field Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.24
355228,Lane Field Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.2
355228,Lane Field Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.84
355228,Lane Field Road,2024-01-17T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
355228,Lane Field Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
355228,Lane Field Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.1
355228,Lane Field Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.2
355228,Lane Field Road,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,23.2
355228,Lane Field Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
355228,Lane Field Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
355228,Lane Field Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
355228,Lane Field Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
355228,Lane Field Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
355228,Lane Field Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
355228,Lane Field Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
355228,Lane Field Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
355228,Lane Field Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.95
355228,Lane Field Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.59
355228,Lane Field Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.78
355228,Lane Field Road,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
355228,Lane Field Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
355228,Lane Field Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
355228,Lane Field Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
355228,Lane Field Road,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.15
355228,Lane Field Road,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.12
355228,Lane Field Road,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
355228,Lane Field Road,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.07
355228,Lane Field Road,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.45
355228,Lane Field Road,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.54
355228,Lane Field Road,2024-01-17T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.7
355228,Lane Field Road,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
355228,Lane Field Road,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.4
355228,Lane Field Road,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.1
355228,Lane Field Road,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.18
355228,Lane Field Road,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.47
355228,Lane Field Road,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
355228,Lane Field Road,2024-01-17T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
355228,Lane Field Road,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
355228,Lane Field Road,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
355228,Lane Field Road,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
355228,Lane Field Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
355228,Lane Field Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.1
355228,Lane Field Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
355228,Lane Field Road,2024-01-17T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
355228,Lane Field Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
355228,Lane Field Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.1
355228,Lane Field Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
355228,Lane Field Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
355228,Lane Field Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.69
355228,Lane Field Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.68
355228,Lane Field Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.78
355228,Lane Field Road,2024-01-17T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
355228,Lane Field Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
355228,Lane Field Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.2
355228,Lane Field Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.8
355228,Lane Field Road,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,23.0
355228,Lane Field Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
355228,Lane Field Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
355228,Lane Field Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
355228,Lane Field Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
355228,Lane Field Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
355228,Lane Field Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
355228,Lane Field Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
355228,Lane Field Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.33
355228,Lane Field Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,60.71
355228,Lane Field Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.48
355228,Lane Field Road,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,117.2
355228,Lane Field Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
355228,Lane Field Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
355228,Lane Field Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
355228,Lane Field Road,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.09
355228,Lane Field Road,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.21
355228,Lane Field Road,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
355228,Lane Field Road,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.66
355228,Lane Field Road,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.76
355228,Lane Field Road,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.22
355228,Lane Field Road,2024-01-17T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
355228,Lane Field Road,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.7
355228,Lane Field Road,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.4
355228,Lane Field Road,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.4
355228,Lane Field Road,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
355228,Lane Field Road,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.59
355228,Lane Field Road,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.5
355228,Lane Field Road,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
355228,Lane Field Road,2024-01-17T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
355228,Lane Field Road,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
355228,Lane Field Road,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.7
355228,Lane Field Road,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
355228,Lane Field Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
355228,Lane Field Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
355228,Lane Field Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.9
355228,Lane Field Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
355228,Lane Field Road,2024-01-17T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
355228,Lane Field Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
355228,Lane Field Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
355228,Lane Field Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
355228,Lane Field Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.39
355228,Lane Field Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.48
355228,Lane Field Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.21
355228,Lane Field Road,2024-01-17T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
355228,Lane Field Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
355228,Lane Field Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
355228,Lane Field Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.0
355228,Lane Field Road,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,22.9
355228,Lane Field Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
355228,Lane Field Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
355228,Lane Field Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
355228,Lane Field Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
355228,Lane Field Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
355228,Lane Field Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
355228,Lane Field Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
355228,Lane Field Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
355228,Lane Field Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
355228,Lane Field Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.92
355228,Lane Field Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.64
355228,Lane Field Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.31
355228,Lane Field Road,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
355228,Lane Field Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
355228,Lane Field Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
355228,Lane Field Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
355228,Lane Field Road,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.95
355228,Lane Field Road,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.48
355228,Lane Field Road,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
355228,Lane Field Road,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.1
355228,Lane Field Road,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.08
355228,Lane Field Road,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.85
355228,Lane Field Road,2024-01-17T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
355228,Lane Field Road,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.2
355228,Lane Field Road,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.9
355228,Lane Field Road,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.6
355228,Lane Field Road,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.26
355228,Lane Field Road,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.62
355228,Lane Field Road,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.93
355228,Lane Field Road,2024-01-17T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
355228,Lane Field Road,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
355228,Lane Field Road,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.6
355228,Lane Field Road,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
355228,Lane Field Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
355228,Lane Field Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.6
355228,Lane Field Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
355228,Lane Field Road,2024-01-17T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
355228,Lane Field Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
355228,Lane Field Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
355228,Lane Field Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
355228,Lane Field Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
355228,Lane Field Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.86
355228,Lane Field Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.48
355228,Lane Field Road,2024-01-17T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
355228,Lane Field Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
355228,Lane Field Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.1
355228,Lane Field Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
355228,Lane Field Road,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,22.7
355228,Lane Field Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
355228,Lane Field Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
355228,Lane Field Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
355228,Lane Field Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
355228,Lane Field Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
355228,Lane Field Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
355228,Lane Field Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
355228,Lane Field Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
355228,Lane Field Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
355228,Lane Field Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.34
355228,Lane Field Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.16
355228,Lane Field Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.06
355228,Lane Field Road,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
355228,Lane Field Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
355228,Lane Field Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
355228,Lane Field Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
355228,Lane Field Road,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.73
355228,Lane Field Road,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.45
355228,Lane Field Road,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
355228,Lane Field Road,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
355228,Lane Field Road,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.01
355228,Lane Field Road,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.66
355228,Lane Field Road,2024-01-17T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
355228,Lane Field Road,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.9
355228,Lane Field Road,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
355228,Lane Field Road,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.1
355228,Lane Field Road,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
355228,Lane Field Road,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.77
355228,Lane Field Road,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.18
355228,Lane Field Road,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.62
355228,Lane Field Road,2024-01-17T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
355228,Lane Field Road,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
355228,Lane Field Road,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.8
355228,Lane Field Road,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
355228,Lane Field Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.71
355228,Lane Field Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.69
355228,Lane Field Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
355228,Lane Field Road,2024-01-17T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
355228,Lane Field Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
355228,Lane Field Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
355228,Lane Field Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
355228,Lane Field Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
355228,Lane Field Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.29
355228,Lane Field Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.08
355228,Lane Field Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.86
355228,Lane Field Road,2024-01-17T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
355228,Lane Field Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
355228,Lane Field Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.7
355228,Lane Field Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.9
355228,Lane Field Road,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,22.6
355228,Lane Field Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
355228,Lane Field Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
355228,Lane Field Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
355228,Lane Field Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
355228,Lane Field Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
355228,Lane Field Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
355228,Lane Field Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
355228,Lane Field Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
355228,Lane Field Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
355228,Lane Field Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.78
355228,Lane Field Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.95
355228,Lane Field Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.13
355228,Lane Field Road,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
355228,Lane Field Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
355228,Lane Field Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
355228,Lane Field Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
355228,Lane Field Road,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
355228,Lane Field Road,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.54
355228,Lane Field Road,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
355228,Lane Field Road,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.18
355228,Lane Field Road,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.89
355228,Lane Field Road,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.33
355228,Lane Field Road,2024-01-17T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
355228,Lane Field Road,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.8
355228,Lane Field Road,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
355228,Lane Field Road,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.9
355228,Lane Field Road,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
355228,Lane Field Road,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.93
355228,Lane Field Road,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.0
355228,Lane Field Road,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.47
355228,Lane Field Road,2024-01-17T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
355228,Lane Field Road,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
355228,Lane Field Road,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.2
355228,Lane Field Road,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
355228,Lane Field Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
355228,Lane Field Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.36
355228,Lane Field Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
355228,Lane Field Road,2024-01-17T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
355228,Lane Field Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
355228,Lane Field Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
355228,Lane Field Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
355228,Lane Field Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
355228,Lane Field Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.39
355228,Lane Field Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.66
355228,Lane Field Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.56
355228,Lane Field Road,2024-01-17T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
355228,Lane Field Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
355228,Lane Field Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.8
355228,Lane Field Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.4
355228,Lane Field Road,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,22.4
355228,Lane Field Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
355228,Lane Field Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
355228,Lane Field Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
355228,Lane Field Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
355228,Lane Field Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
355228,Lane Field Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
355228,Lane Field Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
355228,Lane Field Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.99
355228,Lane Field Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.92
355228,Lane Field Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.96
355228,Lane Field Road,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
355228,Lane Field Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
355228,Lane Field Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
355228,Lane Field Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
355228,Lane Field Road,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
355228,Lane Field Road,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.01
355228,Lane Field Road,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
355228,Lane Field Road,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.31
355228,Lane Field Road,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.26
355228,Lane Field Road,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.21
355228,Lane Field Road,2024-01-17T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.7
355228,Lane Field Road,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.4
355228,Lane Field Road,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
355228,Lane Field Road,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.4
355228,Lane Field Road,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.19
355228,Lane Field Road,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.33
355228,Lane Field Road,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.39
355228,Lane Field Road,2024-01-17T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
355228,Lane Field Road,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
355228,Lane Field Road,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
355228,Lane Field Road,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
355228,Lane Field Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
355228,Lane Field Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.28
355228,Lane Field Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
355228,Lane Field Road,2024-01-17T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
355228,Lane Field Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
355228,Lane Field Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
355228,Lane Field Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
355228,Lane Field Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
355228,Lane Field Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
355228,Lane Field Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.78
355228,Lane Field Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.57
355228,Lane Field Road,2024-01-17T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
355228,Lane Field Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
355228,Lane Field Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.5
355228,Lane Field Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.3
355228,Lane Field Road,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,22.4
355228,Lane Field Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
355228,Lane Field Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
355228,Lane Field Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
355228,Lane Field Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
355228,Lane Field Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
355228,Lane Field Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
355228,Lane Field Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
355228,Lane Field Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.76
355228,Lane Field Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.64
355228,Lane Field Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.85
355228,Lane Field Road,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
355228,Lane Field Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
355228,Lane Field Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
355228,Lane Field Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
355228,Lane Field Road,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
355228,Lane Field Road,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.79
355228,Lane Field Road,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
355228,Lane Field Road,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.15
355228,Lane Field Road,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.1
355228,Lane Field Road,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.11
355228,Lane Field Road,2024-01-17T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
355228,Lane Field Road,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.1
355228,Lane Field Road,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.1
355228,Lane Field Road,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.4
355228,Lane Field Road,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.95
355228,Lane Field Road,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.35
355228,Lane Field Road,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.69
355228,Lane Field Road,2024-01-17T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
355228,Lane Field Road,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
355228,Lane Field Road,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
355228,Lane Field Road,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
355228,Lane Field Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
355228,Lane Field Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.91
355228,Lane Field Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
355228,Lane Field Road,2024-01-17T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
355228,Lane Field Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
355228,Lane Field Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
355228,Lane Field Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
355228,Lane Field Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
355228,Lane Field Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
355228,Lane Field Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.77
355228,Lane Field Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.72
355228,Lane Field Road,2024-01-17T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.1
355228,Lane Field Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.3
355228,Lane Field Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.2
355228,Lane Field Road,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,22.3
355228,Lane Field Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
355228,Lane Field Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
355228,Lane Field Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
355228,Lane Field Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
355228,Lane Field Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
355228,Lane Field Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
355228,Lane Field Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
355228,Lane Field Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.3
355228,Lane Field Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.12
355228,Lane Field Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.04
355228,Lane Field Road,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,118.2
355228,Lane Field Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
355228,Lane Field Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
355228,Lane Field Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
