Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
355228,Lane Field Road,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.8
355228,Lane Field Road,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
355228,Lane Field Road,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.5
355228,Lane Field Road,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.13
355228,Lane Field Road,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.48
355228,Lane Field Road,2024-01-17T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
355228,Lane Field Road,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.4
355228,Lane Field Road,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.8
355228,Lane Field Road,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.4
355228,Lane Field Road,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
355228,Lane Field Road,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.93
355228,Lane Field Road,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.98
355228,Lane Field Road,2024-01-17T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
355228,Lane Field Road,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
355228,Lane Field Road,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.1
355228,Lane Field Road,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
355228,Lane Field Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
355228,Lane Field Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.17
355228,Lane Field Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
355228,Lane Field Road,2024-01-17T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
355228,Lane Field Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
355228,Lane Field Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
355228,Lane Field Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
355228,Lane Field Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
355228,Lane Field Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.47
355228,Lane Field Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.94
355228,Lane Field Road,2024-01-17T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
355228,Lane Field Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
355228,Lane Field Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
355228,Lane Field Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
355228,Lane Field Road,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,22.2
355228,Lane Field Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
355228,Lane Field Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
355228,Lane Field Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
355228,Lane Field Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
355228,Lane Field Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
355228,Lane Field Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
355228,Lane Field Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
355228,Lane Field Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
355228,Lane Field Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
355228,Lane Field Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.15
355228,Lane Field Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.7
355228,Lane Field Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.63
355228,Lane Field Road,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
355228,Lane Field Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
355228,Lane Field Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
355228,Lane Field Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
355228,Lane Field Road,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
355228,Lane Field Road,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.9
355228,Lane Field Road,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
355228,Lane Field Road,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.8
355228,Lane Field Road,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.49
355228,Lane Field Road,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.79
355228,Lane Field Road,2024-01-17T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
355228,Lane Field Road,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.8
355228,Lane Field Road,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.5
355228,Lane Field Road,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.2
355228,Lane Field Road,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
355228,Lane Field Road,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.97
355228,Lane Field Road,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.05
355228,Lane Field Road,2024-01-17T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
355228,Lane Field Road,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
355228,Lane Field Road,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
355228,Lane Field Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
355228,Lane Field Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.53
355228,Lane Field Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
355228,Lane Field Road,2024-01-17T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
355228,Lane Field Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
355228,Lane Field Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
355228,Lane Field Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
355228,Lane Field Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
355228,Lane Field Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
355228,Lane Field Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
355228,Lane Field Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.58
355228,Lane Field Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
355228,Lane Field Road,2024-01-17T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
355228,Lane Field Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
355228,Lane Field Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
355228,Lane Field Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
355228,Lane Field Road,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,22.1
355228,Lane Field Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
355228,Lane Field Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
355228,Lane Field Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
355228,Lane Field Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
355228,Lane Field Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
355228,Lane Field Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
355228,Lane Field Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
355228,Lane Field Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
355228,Lane Field Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
355228,Lane Field Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.25
355228,Lane Field Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.57
355228,Lane Field Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.31
355228,Lane Field Road,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
355228,Lane Field Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
355228,Lane Field Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
355228,Lane Field Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
355228,Lane Field Road,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
355228,Lane Field Road,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.06
355228,Lane Field Road,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
355228,Lane Field Road,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.24
355228,Lane Field Road,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.49
355228,Lane Field Road,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.4
355228,Lane Field Road,2024-01-17T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
355228,Lane Field Road,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
355228,Lane Field Road,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.2
355228,Lane Field Road,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.7
355228,Lane Field Road,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.83
355228,Lane Field Road,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.05
355228,Lane Field Road,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.57
355228,Lane Field Road,2024-01-17T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
355228,Lane Field Road,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
355228,Lane Field Road,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
355228,Lane Field Road,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
355228,Lane Field Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
355228,Lane Field Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.82
355228,Lane Field Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
355228,Lane Field Road,2024-01-17T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
355228,Lane Field Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
355228,Lane Field Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
355228,Lane Field Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
355228,Lane Field Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
355228,Lane Field Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
355228,Lane Field Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
355228,Lane Field Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
355228,Lane Field Road,2024-01-17T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
355228,Lane Field Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
355228,Lane Field Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
355228,Lane Field Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,22.0
355228,Lane Field Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
355228,Lane Field Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
355228,Lane Field Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
355228,Lane Field Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
355228,Lane Field Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
355228,Lane Field Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
355228,Lane Field Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
355228,Lane Field Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
355228,Lane Field Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.05
355228,Lane Field Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.67
355228,Lane Field Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.72
355228,Lane Field Road,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
355228,Lane Field Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
355228,Lane Field Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
355228,Lane Field Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
355228,Lane Field Road,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
355228,Lane Field Road,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.11
355228,Lane Field Road,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
355228,Lane Field Road,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.31
355228,Lane Field Road,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.74
355228,Lane Field Road,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.59
355228,Lane Field Road,2024-01-17T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
355228,Lane Field Road,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.9
355228,Lane Field Road,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
355228,Lane Field Road,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
355228,Lane Field Road,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.92
355228,Lane Field Road,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
355228,Lane Field Road,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.26
355228,Lane Field Road,2024-01-17T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
355228,Lane Field Road,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
355228,Lane Field Road,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
355228,Lane Field Road,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
355228,Lane Field Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
355228,Lane Field Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
355228,Lane Field Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
355228,Lane Field Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
355228,Lane Field Road,2024-01-17T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
355228,Lane Field Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
355228,Lane Field Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
355228,Lane Field Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
355228,Lane Field Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
355228,Lane Field Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
355228,Lane Field Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
355228,Lane Field Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.23
355228,Lane Field Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
355228,Lane Field Road,2024-01-17T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
355228,Lane Field Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
355228,Lane Field Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
355228,Lane Field Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
355228,Lane Field Road,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,22.1
355228,Lane Field Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
355228,Lane Field Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
355228,Lane Field Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
355228,Lane Field Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
355228,Lane Field Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
355228,Lane Field Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
355228,Lane Field Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
355228,Lane Field Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
355228,Lane Field Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.37
355228,Lane Field Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.46
355228,Lane Field Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.08
355228,Lane Field Road,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
355228,Lane Field Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
355228,Lane Field Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
355228,Lane Field Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
355228,Lane Field Road,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
355228,Lane Field Road,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.28
355228,Lane Field Road,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
355228,Lane Field Road,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.56
355228,Lane Field Road,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.23
355228,Lane Field Road,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.02
355228,Lane Field Road,2024-01-17T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
355228,Lane Field Road,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.3
355228,Lane Field Road,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
355228,Lane Field Road,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
355228,Lane Field Road,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.26
355228,Lane Field Road,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
355228,Lane Field Road,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.42
355228,Lane Field Road,2024-01-17T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
355228,Lane Field Road,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
355228,Lane Field Road,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
355228,Lane Field Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
355228,Lane Field Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
355228,Lane Field Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.62
355228,Lane Field Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
355228,Lane Field Road,2024-01-17T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
355228,Lane Field Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
355228,Lane Field Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
355228,Lane Field Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
355228,Lane Field Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
355228,Lane Field Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
355228,Lane Field Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
355228,Lane Field Road,2024-01-17T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
355228,Lane Field Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
355228,Lane Field Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
355228,Lane Field Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
355228,Lane Field Road,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,22.2
355228,Lane Field Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
355228,Lane Field Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
355228,Lane Field Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
355228,Lane Field Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
355228,Lane Field Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
355228,Lane Field Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
355228,Lane Field Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
355228,Lane Field Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
355228,Lane Field Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
355228,Lane Field Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.49
355228,Lane Field Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.42
355228,Lane Field Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.67
355228,Lane Field Road,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
355228,Lane Field Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
355228,Lane Field Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
355228,Lane Field Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
355228,Lane Field Road,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.94
355228,Lane Field Road,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.94
355228,Lane Field Road,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
355228,Lane Field Road,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.71
355228,Lane Field Road,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.27
355228,Lane Field Road,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.38
355228,Lane Field Road,2024-01-17T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
355228,Lane Field Road,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.3
355228,Lane Field Road,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
355228,Lane Field Road,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
355228,Lane Field Road,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
355228,Lane Field Road,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.55
355228,Lane Field Road,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.75
355228,Lane Field Road,2024-01-17T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
355228,Lane Field Road,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
355228,Lane Field Road,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
355228,Lane Field Road,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
355228,Lane Field Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
355228,Lane Field Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.93
355228,Lane Field Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
355228,Lane Field Road,2024-01-17T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
355228,Lane Field Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
355228,Lane Field Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
355228,Lane Field Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
355228,Lane Field Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
355228,Lane Field Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
355228,Lane Field Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
355228,Lane Field Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
355228,Lane Field Road,2024-01-17T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
355228,Lane Field Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
355228,Lane Field Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
355228,Lane Field Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
355228,Lane Field Road,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,22.3
355228,Lane Field Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
355228,Lane Field Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
355228,Lane Field Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
355228,Lane Field Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
355228,Lane Field Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
355228,Lane Field Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
355228,Lane Field Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
355228,Lane Field Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
355228,Lane Field Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
355228,Lane Field Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.79
355228,Lane Field Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.6
355228,Lane Field Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.64
355228,Lane Field Road,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
355228,Lane Field Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
355228,Lane Field Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
355228,Lane Field Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
355228,Lane Field Road,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.8
355228,Lane Field Road,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.51
355228,Lane Field Road,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
355228,Lane Field Road,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.04
355228,Lane Field Road,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.49
355228,Lane Field Road,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.17
355228,Lane Field Road,2024-01-17T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
355228,Lane Field Road,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
355228,Lane Field Road,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
355228,Lane Field Road,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
355228,Lane Field Road,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
355228,Lane Field Road,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.1
355228,Lane Field Road,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.78
355228,Lane Field Road,2024-01-17T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
355228,Lane Field Road,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
355228,Lane Field Road,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
355228,Lane Field Road,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
355228,Lane Field Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
355228,Lane Field Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.7
355228,Lane Field Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
355228,Lane Field Road,2024-01-17T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
355228,Lane Field Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
355228,Lane Field Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
355228,Lane Field Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
355228,Lane Field Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
355228,Lane Field Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
355228,Lane Field Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
355228,Lane Field Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.74
355228,Lane Field Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
355228,Lane Field Road,2024-01-17T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
355228,Lane Field Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
355228,Lane Field Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
355228,Lane Field Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
355228,Lane Field Road,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,22.4
355228,Lane Field Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
355228,Lane Field Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
355228,Lane Field Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
355228,Lane Field Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
355228,Lane Field Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
355228,Lane Field Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
355228,Lane Field Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
355228,Lane Field Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
355228,Lane Field Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
355228,Lane Field Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.5
355228,Lane Field Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.04
355228,Lane Field Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.85
355228,Lane Field Road,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
355228,Lane Field Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
355228,Lane Field Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
355228,Lane Field Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
355228,Lane Field Road,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
355228,Lane Field Road,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.66
355228,Lane Field Road,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
355228,Lane Field Road,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.86
355228,Lane Field Road,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.3
355228,Lane Field Road,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.95
355228,Lane Field Road,2024-01-17T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
355228,Lane Field Road,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
355228,Lane Field Road,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
355228,Lane Field Road,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.9
355228,Lane Field Road,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.67
355228,Lane Field Road,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
355228,Lane Field Road,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.75
355228,Lane Field Road,2024-01-17T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
355228,Lane Field Road,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
355228,Lane Field Road,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
355228,Lane Field Road,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
355228,Lane Field Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
355228,Lane Field Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
355228,Lane Field Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
355228,Lane Field Road,2024-01-17T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
355228,Lane Field Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
355228,Lane Field Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
355228,Lane Field Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
355228,Lane Field Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
355228,Lane Field Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
355228,Lane Field Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.07
355228,Lane Field Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
355228,Lane Field Road,2024-01-17T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
355228,Lane Field Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
355228,Lane Field Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
355228,Lane Field Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
355228,Lane Field Road,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,22.4
355228,Lane Field Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
355228,Lane Field Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
355228,Lane Field Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
355228,Lane Field Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
355228,Lane Field Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
355228,Lane Field Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
355228,Lane Field Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
355228,Lane Field Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
355228,Lane Field Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.16
355228,Lane Field Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.14
355228,Lane Field Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.73
355228,Lane Field Road,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
355228,Lane Field Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
355228,Lane Field Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
355228,Lane Field Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
355228,Lane Field Road,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.8
355228,Lane Field Road,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.26
355228,Lane Field Road,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
355228,Lane Field Road,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.79
355228,Lane Field Road,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.4
355228,Lane Field Road,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.22
355228,Lane Field Road,2024-01-17T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
355228,Lane Field Road,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
355228,Lane Field Road,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
355228,Lane Field Road,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
355228,Lane Field Road,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
355228,Lane Field Road,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
355228,Lane Field Road,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.31
355228,Lane Field Road,2024-01-17T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
355228,Lane Field Road,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
355228,Lane Field Road,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
355228,Lane Field Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
355228,Lane Field Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.2
355228,Lane Field Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
355228,Lane Field Road,2024-01-17T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
355228,Lane Field Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
355228,Lane Field Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
355228,Lane Field Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
355228,Lane Field Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.24
355228,Lane Field Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
355228,Lane Field Road,2024-01-17T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
355228,Lane Field Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
355228,Lane Field Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
355228,Lane Field Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
355228,Lane Field Road,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,22.3
355228,Lane Field Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
355228,Lane Field Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
355228,Lane Field Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
355228,Lane Field Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
355228,Lane Field Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
355228,Lane Field Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
355228,Lane Field Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
355228,Lane Field Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
355228,Lane Field Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
355228,Lane Field Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.12
355228,Lane Field Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.52
355228,Lane Field Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.61
355228,Lane Field Road,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
355228,Lane Field Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
355228,Lane Field Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
355228,Lane Field Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
355228,Lane Field Road,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.93
355228,Lane Field Road,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.0
355228,Lane Field Road,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.9
355228,Lane Field Road,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.08
355228,Lane Field Road,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.25
355228,Lane Field Road,2024-01-17T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
355228,Lane Field Road,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.5
355228,Lane Field Road,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.3
355228,Lane Field Road,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.8
355228,Lane Field Road,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.27
355228,Lane Field Road,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
355228,Lane Field Road,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.19
355228,Lane Field Road,2024-01-17T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
355228,Lane Field Road,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
355228,Lane Field Road,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
355228,Lane Field Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
355228,Lane Field Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
