Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.39
355228,Lane Field Road,2024-01-17T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
355228,Lane Field Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
355228,Lane Field Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
355228,Lane Field Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
355228,Lane Field Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
355228,Lane Field Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
355228,Lane Field Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.16
355228,Lane Field Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
355228,Lane Field Road,2024-01-17T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
355228,Lane Field Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
355228,Lane Field Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
355228,Lane Field Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
355228,Lane Field Road,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,22.3
355228,Lane Field Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
355228,Lane Field Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
355228,Lane Field Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
355228,Lane Field Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
355228,Lane Field Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
355228,Lane Field Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
355228,Lane Field Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
355228,Lane Field Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
355228,Lane Field Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
355228,Lane Field Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.85
355228,Lane Field Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.17
355228,Lane Field Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.72
355228,Lane Field Road,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
355228,Lane Field Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
355228,Lane Field Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
355228,Lane Field Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
355228,Lane Field Road,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.03
355228,Lane Field Road,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.13
355228,Lane Field Road,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
355228,Lane Field Road,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.1
355228,Lane Field Road,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.12
355228,Lane Field Road,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.51
355228,Lane Field Road,2024-01-17T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
355228,Lane Field Road,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.9
355228,Lane Field Road,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
355228,Lane Field Road,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.3
355228,Lane Field Road,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
355228,Lane Field Road,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.37
355228,Lane Field Road,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
355228,Lane Field Road,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
355228,Lane Field Road,2024-01-17T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
355228,Lane Field Road,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
355228,Lane Field Road,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
355228,Lane Field Road,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
355228,Lane Field Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
355228,Lane Field Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.61
355228,Lane Field Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
355228,Lane Field Road,2024-01-17T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
355228,Lane Field Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
355228,Lane Field Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
355228,Lane Field Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
355228,Lane Field Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
355228,Lane Field Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
355228,Lane Field Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
355228,Lane Field Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
355228,Lane Field Road,2024-01-17T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
355228,Lane Field Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
355228,Lane Field Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
355228,Lane Field Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
355228,Lane Field Road,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,22.3
355228,Lane Field Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
355228,Lane Field Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
355228,Lane Field Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
355228,Lane Field Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
355228,Lane Field Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
355228,Lane Field Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
355228,Lane Field Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
355228,Lane Field Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
355228,Lane Field Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
355228,Lane Field Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.76
355228,Lane Field Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.73
355228,Lane Field Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.13
355228,Lane Field Road,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
355228,Lane Field Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
355228,Lane Field Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
355228,Lane Field Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
355228,Lane Field Road,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
355228,Lane Field Road,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.37
355228,Lane Field Road,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
355228,Lane Field Road,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.45
355228,Lane Field Road,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.42
355228,Lane Field Road,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.23
355228,Lane Field Road,2024-01-17T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
355228,Lane Field Road,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
355228,Lane Field Road,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
355228,Lane Field Road,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
355228,Lane Field Road,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
355228,Lane Field Road,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
355228,Lane Field Road,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
355228,Lane Field Road,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
355228,Lane Field Road,2024-01-17T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
355228,Lane Field Road,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
355228,Lane Field Road,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
355228,Lane Field Road,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
355228,Lane Field Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
355228,Lane Field Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
355228,Lane Field Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
355228,Lane Field Road,2024-01-17T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
355228,Lane Field Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
355228,Lane Field Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
355228,Lane Field Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
355228,Lane Field Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
355228,Lane Field Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
355228,Lane Field Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
355228,Lane Field Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
355228,Lane Field Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
355228,Lane Field Road,2024-01-17T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
355228,Lane Field Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
355228,Lane Field Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
355228,Lane Field Road,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,22.2
355228,Lane Field Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
355228,Lane Field Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
355228,Lane Field Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
355228,Lane Field Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
355228,Lane Field Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
355228,Lane Field Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
355228,Lane Field Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
355228,Lane Field Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
355228,Lane Field Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
355228,Lane Field Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.8
355228,Lane Field Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.12
355228,Lane Field Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.36
355228,Lane Field Road,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
355228,Lane Field Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
355228,Lane Field Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
355228,Lane Field Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
355228,Lane Field Road,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
355228,Lane Field Road,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.67
355228,Lane Field Road,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
355228,Lane Field Road,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.4
355228,Lane Field Road,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.36
355228,Lane Field Road,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.35
355228,Lane Field Road,2024-01-17T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
355228,Lane Field Road,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
355228,Lane Field Road,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
355228,Lane Field Road,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.7
355228,Lane Field Road,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.1
355228,Lane Field Road,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.4
355228,Lane Field Road,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
355228,Lane Field Road,2024-01-17T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
355228,Lane Field Road,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
355228,Lane Field Road,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
355228,Lane Field Road,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
355228,Lane Field Road,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
355228,Lane Field Road,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
355228,Lane Field Road,2024-01-17T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
355228,Lane Field Road,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
355228,Lane Field Road,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
355228,Lane Field Road,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
355228,Lane Field Road,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
355228,Lane Field Road,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.52
355228,Lane Field Road,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
355228,Lane Field Road,2024-01-17T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
355228,Lane Field Road,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
355228,Lane Field Road,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
355228,Lane Field Road,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
355228,Lane Field Road,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,22.2
355228,Lane Field Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
355228,Lane Field Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
355228,Lane Field Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
355228,Lane Field Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
355228,Lane Field Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
355228,Lane Field Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
355228,Lane Field Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
355228,Lane Field Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
355228,Lane Field Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
355228,Lane Field Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.17
355228,Lane Field Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.17
355228,Lane Field Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.8
355228,Lane Field Road,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
355228,Lane Field Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
355228,Lane Field Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
355228,Lane Field Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
355228,Lane Field Road,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.58
355228,Lane Field Road,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.66
355228,Lane Field Road,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
355228,Lane Field Road,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.49
355228,Lane Field Road,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
355228,Lane Field Road,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.75
355228,Lane Field Road,2024-01-17T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
355228,Lane Field Road,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
355228,Lane Field Road,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
355228,Lane Field Road,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
355228,Lane Field Road,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
355228,Lane Field Road,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.33
355228,Lane Field Road,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.05
355228,Lane Field Road,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
355228,Lane Field Road,2024-01-17T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
355228,Lane Field Road,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
355228,Lane Field Road,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
355228,Lane Field Road,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
355228,Lane Field Road,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
355228,Lane Field Road,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
355228,Lane Field Road,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.22
355228,Lane Field Road,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
355228,Lane Field Road,2024-01-17T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
355228,Lane Field Road,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
355228,Lane Field Road,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
355228,Lane Field Road,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
355228,Lane Field Road,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
355228,Lane Field Road,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
355228,Lane Field Road,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
355228,Lane Field Road,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
355228,Lane Field Road,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
355228,Lane Field Road,2024-01-17T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
355228,Lane Field Road,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
355228,Lane Field Road,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
355228,Lane Field Road,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
355228,Lane Field Road,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,22.2
355228,Lane Field Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
355228,Lane Field Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
355228,Lane Field Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
355228,Lane Field Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
355228,Lane Field Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
355228,Lane Field Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
355228,Lane Field Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
355228,Lane Field Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
355228,Lane Field Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
355228,Lane Field Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.38
355228,Lane Field Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.46
355228,Lane Field Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.68
355228,Lane Field Road,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
355228,Lane Field Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
355228,Lane Field Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
355228,Lane Field Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
355228,Lane Field Road,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
355228,Lane Field Road,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.7
355228,Lane Field Road,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
355228,Lane Field Road,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.71
355228,Lane Field Road,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.6
355228,Lane Field Road,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.05
355228,Lane Field Road,2024-01-17T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
355228,Lane Field Road,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
355228,Lane Field Road,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
355228,Lane Field Road,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.8
355228,Lane Field Road,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
355228,Lane Field Road,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
355228,Lane Field Road,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
355228,Lane Field Road,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
355228,Lane Field Road,2024-01-17T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
355228,Lane Field Road,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
355228,Lane Field Road,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
355228,Lane Field Road,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
355228,Lane Field Road,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.63
355228,Lane Field Road,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
355228,Lane Field Road,2024-01-17T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
355228,Lane Field Road,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
355228,Lane Field Road,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
355228,Lane Field Road,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
355228,Lane Field Road,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
355228,Lane Field Road,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
355228,Lane Field Road,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
355228,Lane Field Road,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.61
355228,Lane Field Road,2024-01-17T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
355228,Lane Field Road,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
355228,Lane Field Road,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
355228,Lane Field Road,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
355228,Lane Field Road,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,22.2
355228,Lane Field Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
355228,Lane Field Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
355228,Lane Field Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
355228,Lane Field Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
355228,Lane Field Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
355228,Lane Field Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
355228,Lane Field Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
355228,Lane Field Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
355228,Lane Field Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
355228,Lane Field Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.88
355228,Lane Field Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.65
355228,Lane Field Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.2
355228,Lane Field Road,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
355228,Lane Field Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
355228,Lane Field Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
355228,Lane Field Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
355228,Lane Field Road,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
355228,Lane Field Road,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.83
355228,Lane Field Road,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
355228,Lane Field Road,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.98
355228,Lane Field Road,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.62
355228,Lane Field Road,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.75
355228,Lane Field Road,2024-01-17T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
355228,Lane Field Road,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
355228,Lane Field Road,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.7
355228,Lane Field Road,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.3
355228,Lane Field Road,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
355228,Lane Field Road,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
355228,Lane Field Road,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
355228,Lane Field Road,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
355228,Lane Field Road,2024-01-17T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
355228,Lane Field Road,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
355228,Lane Field Road,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
355228,Lane Field Road,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
355228,Lane Field Road,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
355228,Lane Field Road,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
355228,Lane Field Road,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
355228,Lane Field Road,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
355228,Lane Field Road,2024-01-17T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
355228,Lane Field Road,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
355228,Lane Field Road,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
355228,Lane Field Road,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
355228,Lane Field Road,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
355228,Lane Field Road,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
355228,Lane Field Road,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.56
355228,Lane Field Road,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
355228,Lane Field Road,2024-01-17T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
355228,Lane Field Road,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
355228,Lane Field Road,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
355228,Lane Field Road,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
355228,Lane Field Road,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,22.2
355228,Lane Field Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
355228,Lane Field Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
355228,Lane Field Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
355228,Lane Field Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
355228,Lane Field Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
355228,Lane Field Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
355228,Lane Field Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
355228,Lane Field Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
355228,Lane Field Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
355228,Lane Field Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.57
355228,Lane Field Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.53
355228,Lane Field Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.44
355228,Lane Field Road,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
355228,Lane Field Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
355228,Lane Field Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
355228,Lane Field Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
355228,Lane Field Road,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
355228,Lane Field Road,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.64
355228,Lane Field Road,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
355228,Lane Field Road,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.1
355228,Lane Field Road,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.44
355228,Lane Field Road,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.88
355228,Lane Field Road,2024-01-17T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
355228,Lane Field Road,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
355228,Lane Field Road,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
355228,Lane Field Road,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.6
355228,Lane Field Road,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
355228,Lane Field Road,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
355228,Lane Field Road,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
355228,Lane Field Road,2024-01-17T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
355228,Lane Field Road,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
355228,Lane Field Road,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
355228,Lane Field Road,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
355228,Lane Field Road,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.28
355228,Lane Field Road,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
355228,Lane Field Road,2024-01-17T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
355228,Lane Field Road,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
355228,Lane Field Road,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
355228,Lane Field Road,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
355228,Lane Field Road,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
355228,Lane Field Road,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
355228,Lane Field Road,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
355228,Lane Field Road,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
355228,Lane Field Road,2024-01-17T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
355228,Lane Field Road,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
355228,Lane Field Road,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
355228,Lane Field Road,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,22.1
355228,Lane Field Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
355228,Lane Field Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
355228,Lane Field Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
355228,Lane Field Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
355228,Lane Field Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
355228,Lane Field Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
355228,Lane Field Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
355228,Lane Field Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
355228,Lane Field Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
355228,Lane Field Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.21
355228,Lane Field Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.77
355228,Lane Field Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.36
355228,Lane Field Road,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
355228,Lane Field Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
355228,Lane Field Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
355228,Lane Field Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
355228,Lane Field Road,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
355228,Lane Field Road,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.43
355228,Lane Field Road,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
355228,Lane Field Road,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.07
355228,Lane Field Road,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.02
355228,Lane Field Road,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.79
355228,Lane Field Road,2024-01-17T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
355228,Lane Field Road,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.5
355228,Lane Field Road,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.5
355228,Lane Field Road,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.6
355228,Lane Field Road,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
355228,Lane Field Road,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
355228,Lane Field Road,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.99
355228,Lane Field Road,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
355228,Lane Field Road,2024-01-17T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
355228,Lane Field Road,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
355228,Lane Field Road,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
355228,Lane Field Road,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
355228,Lane Field Road,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
355228,Lane Field Road,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.57
355228,Lane Field Road,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.93
355228,Lane Field Road,2024-01-17T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
355228,Lane Field Road,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
355228,Lane Field Road,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
355228,Lane Field Road,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
355228,Lane Field Road,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
355228,Lane Field Road,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
355228,Lane Field Road,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
355228,Lane Field Road,2024-01-17T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
355228,Lane Field Road,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
355228,Lane Field Road,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
355228,Lane Field Road,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
355228,Lane Field Road,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,22.1
355228,Lane Field Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
355228,Lane Field Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
355228,Lane Field Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
355228,Lane Field Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
355228,Lane Field Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
355228,Lane Field Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
355228,Lane Field Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
355228,Lane Field Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
355228,Lane Field Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
355228,Lane Field Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.1
355228,Lane Field Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.38
355228,Lane Field Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.13
355228,Lane Field Road,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
355228,Lane Field Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
355228,Lane Field Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
355228,Lane Field Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
355228,Lane Field Road,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
355228,Lane Field Road,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.59
355228,Lane Field Road,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
355228,Lane Field Road,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.34
355228,Lane Field Road,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.5
355228,Lane Field Road,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.58
355228,Lane Field Road,2024-01-17T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
355228,Lane Field Road,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
355228,Lane Field Road,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.3
355228,Lane Field Road,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.6
355228,Lane Field Road,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
355228,Lane Field Road,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
355228,Lane Field Road,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.42
355228,Lane Field Road,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
355228,Lane Field Road,2024-01-17T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
355228,Lane Field Road,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
355228,Lane Field Road,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
355228,Lane Field Road,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
355228,Lane Field Road,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
355228,Lane Field Road,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
355228,Lane Field Road,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.8
355228,Lane Field Road,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
355228,Lane Field Road,2024-01-17T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
355228,Lane Field Road,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
355228,Lane Field Road,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
355228,Lane Field Road,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
355228,Lane Field Road,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
355228,Lane Field Road,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
355228,Lane Field Road,2024-01-17T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
355228,Lane Field Road,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
355228,Lane Field Road,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
355228,Lane Field Road,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
355228,Lane Field Road,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,22.1
355228,Lane Field Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
355228,Lane Field Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
355228,Lane Field Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
355228,Lane Field Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
355228,Lane Field Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
355228,Lane Field Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
355228,Lane Field Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
355228,Lane Field Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
355228,Lane Field Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
355228,Lane Field Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.02
