Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.27
355228,Lane Field Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.67
355228,Lane Field Road,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
355228,Lane Field Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
355228,Lane Field Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
355228,Lane Field Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
355228,Lane Field Road,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.93
355228,Lane Field Road,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.46
355228,Lane Field Road,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
355228,Lane Field Road,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
355228,Lane Field Road,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.6
355228,Lane Field Road,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.24
355228,Lane Field Road,2024-01-17T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
355228,Lane Field Road,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
355228,Lane Field Road,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.7
355228,Lane Field Road,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.2
355228,Lane Field Road,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
355228,Lane Field Road,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.12
355228,Lane Field Road,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
355228,Lane Field Road,2024-01-17T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
355228,Lane Field Road,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
355228,Lane Field Road,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
355228,Lane Field Road,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
355228,Lane Field Road,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
355228,Lane Field Road,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.89
355228,Lane Field Road,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
355228,Lane Field Road,2024-01-17T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
355228,Lane Field Road,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
355228,Lane Field Road,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
355228,Lane Field Road,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
355228,Lane Field Road,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
355228,Lane Field Road,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
355228,Lane Field Road,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
355228,Lane Field Road,2024-01-17T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
355228,Lane Field Road,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
355228,Lane Field Road,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
355228,Lane Field Road,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
355228,Lane Field Road,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,22.1
355228,Lane Field Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
355228,Lane Field Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
355228,Lane Field Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
355228,Lane Field Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
355228,Lane Field Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
355228,Lane Field Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
355228,Lane Field Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
355228,Lane Field Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
355228,Lane Field Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
355228,Lane Field Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.13
355228,Lane Field Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.08
355228,Lane Field Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.1
355228,Lane Field Road,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
355228,Lane Field Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
355228,Lane Field Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
355228,Lane Field Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
355228,Lane Field Road,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
355228,Lane Field Road,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.82
355228,Lane Field Road,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
355228,Lane Field Road,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.7
355228,Lane Field Road,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.03
355228,Lane Field Road,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.75
355228,Lane Field Road,2024-01-17T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
355228,Lane Field Road,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.7
355228,Lane Field Road,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.1
355228,Lane Field Road,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
355228,Lane Field Road,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
355228,Lane Field Road,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.99
355228,Lane Field Road,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
355228,Lane Field Road,2024-01-17T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
355228,Lane Field Road,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
355228,Lane Field Road,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
355228,Lane Field Road,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
355228,Lane Field Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
355228,Lane Field Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
355228,Lane Field Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
355228,Lane Field Road,2024-01-17T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
355228,Lane Field Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
355228,Lane Field Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
355228,Lane Field Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
355228,Lane Field Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
355228,Lane Field Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.61
355228,Lane Field Road,2024-01-17T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
355228,Lane Field Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
355228,Lane Field Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
355228,Lane Field Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
355228,Lane Field Road,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,22.1
355228,Lane Field Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
355228,Lane Field Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
355228,Lane Field Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
355228,Lane Field Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
355228,Lane Field Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
355228,Lane Field Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
355228,Lane Field Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
355228,Lane Field Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
355228,Lane Field Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
355228,Lane Field Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.4
355228,Lane Field Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
355228,Lane Field Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.06
355228,Lane Field Road,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
355228,Lane Field Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
355228,Lane Field Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
355228,Lane Field Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
355228,Lane Field Road,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
355228,Lane Field Road,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.35
355228,Lane Field Road,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
355228,Lane Field Road,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.62
355228,Lane Field Road,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.48
355228,Lane Field Road,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.9
355228,Lane Field Road,2024-01-17T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
355228,Lane Field Road,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
355228,Lane Field Road,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.3
355228,Lane Field Road,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.2
355228,Lane Field Road,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
355228,Lane Field Road,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.02
355228,Lane Field Road,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.84
355228,Lane Field Road,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
355228,Lane Field Road,2024-01-17T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
355228,Lane Field Road,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
355228,Lane Field Road,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
355228,Lane Field Road,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
355228,Lane Field Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
355228,Lane Field Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.8
355228,Lane Field Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
355228,Lane Field Road,2024-01-17T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
355228,Lane Field Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
355228,Lane Field Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
355228,Lane Field Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
355228,Lane Field Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
355228,Lane Field Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.79
355228,Lane Field Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
355228,Lane Field Road,2024-01-17T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
355228,Lane Field Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
355228,Lane Field Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
355228,Lane Field Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
355228,Lane Field Road,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,22.0
355228,Lane Field Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
355228,Lane Field Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
355228,Lane Field Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
355228,Lane Field Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
355228,Lane Field Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
355228,Lane Field Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
355228,Lane Field Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
355228,Lane Field Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
355228,Lane Field Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
355228,Lane Field Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.3
355228,Lane Field Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.91
355228,Lane Field Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.62
355228,Lane Field Road,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
355228,Lane Field Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
355228,Lane Field Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
355228,Lane Field Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
355228,Lane Field Road,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
355228,Lane Field Road,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.66
355228,Lane Field Road,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
355228,Lane Field Road,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.94
355228,Lane Field Road,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.09
355228,Lane Field Road,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.53
355228,Lane Field Road,2024-01-17T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
355228,Lane Field Road,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
355228,Lane Field Road,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.8
355228,Lane Field Road,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.8
355228,Lane Field Road,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
355228,Lane Field Road,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
355228,Lane Field Road,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.98
355228,Lane Field Road,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
355228,Lane Field Road,2024-01-17T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
355228,Lane Field Road,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
355228,Lane Field Road,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
355228,Lane Field Road,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
355228,Lane Field Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
355228,Lane Field Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.13
355228,Lane Field Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
355228,Lane Field Road,2024-01-17T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
355228,Lane Field Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
355228,Lane Field Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
355228,Lane Field Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
355228,Lane Field Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
355228,Lane Field Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
355228,Lane Field Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
355228,Lane Field Road,2024-01-17T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
355228,Lane Field Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
355228,Lane Field Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
355228,Lane Field Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
355228,Lane Field Road,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,22.1
355228,Lane Field Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
355228,Lane Field Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
355228,Lane Field Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
355228,Lane Field Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
355228,Lane Field Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
355228,Lane Field Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
355228,Lane Field Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
355228,Lane Field Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
355228,Lane Field Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
355228,Lane Field Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.04
355228,Lane Field Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.3
355228,Lane Field Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.56
355228,Lane Field Road,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
355228,Lane Field Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
355228,Lane Field Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
355228,Lane Field Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
355228,Lane Field Road,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
355228,Lane Field Road,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.78
355228,Lane Field Road,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
355228,Lane Field Road,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.85
355228,Lane Field Road,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.96
355228,Lane Field Road,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.23
355228,Lane Field Road,2024-01-17T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
355228,Lane Field Road,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
355228,Lane Field Road,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.5
355228,Lane Field Road,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
355228,Lane Field Road,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
355228,Lane Field Road,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.65
355228,Lane Field Road,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
355228,Lane Field Road,2024-01-17T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
355228,Lane Field Road,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
355228,Lane Field Road,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
355228,Lane Field Road,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
355228,Lane Field Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
355228,Lane Field Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.92
355228,Lane Field Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
355228,Lane Field Road,2024-01-17T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
355228,Lane Field Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
355228,Lane Field Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
355228,Lane Field Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
355228,Lane Field Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.3
355228,Lane Field Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
355228,Lane Field Road,2024-01-17T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
355228,Lane Field Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
355228,Lane Field Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
355228,Lane Field Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
355228,Lane Field Road,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,22.1
355228,Lane Field Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
355228,Lane Field Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
355228,Lane Field Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
355228,Lane Field Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
355228,Lane Field Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
355228,Lane Field Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
355228,Lane Field Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
355228,Lane Field Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
355228,Lane Field Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.37
355228,Lane Field Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.84
355228,Lane Field Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.11
355228,Lane Field Road,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
355228,Lane Field Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
355228,Lane Field Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
355228,Lane Field Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
355228,Lane Field Road,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
355228,Lane Field Road,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.65
355228,Lane Field Road,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
355228,Lane Field Road,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.95
355228,Lane Field Road,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.97
355228,Lane Field Road,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.48
355228,Lane Field Road,2024-01-17T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
355228,Lane Field Road,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
355228,Lane Field Road,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.1
355228,Lane Field Road,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
355228,Lane Field Road,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
355228,Lane Field Road,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.91
355228,Lane Field Road,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
355228,Lane Field Road,2024-01-17T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
355228,Lane Field Road,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
355228,Lane Field Road,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
355228,Lane Field Road,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
355228,Lane Field Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
355228,Lane Field Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.63
355228,Lane Field Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
355228,Lane Field Road,2024-01-17T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
355228,Lane Field Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
355228,Lane Field Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
355228,Lane Field Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
355228,Lane Field Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
355228,Lane Field Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
355228,Lane Field Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.09
355228,Lane Field Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.88
355228,Lane Field Road,2024-01-17T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
355228,Lane Field Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
355228,Lane Field Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
355228,Lane Field Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
355228,Lane Field Road,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,22.1
355228,Lane Field Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
355228,Lane Field Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
355228,Lane Field Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
355228,Lane Field Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
355228,Lane Field Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
355228,Lane Field Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
355228,Lane Field Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
355228,Lane Field Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
355228,Lane Field Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
355228,Lane Field Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.2
355228,Lane Field Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.6
355228,Lane Field Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.81
355228,Lane Field Road,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
355228,Lane Field Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
355228,Lane Field Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
355228,Lane Field Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
355228,Lane Field Road,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
355228,Lane Field Road,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.8
355228,Lane Field Road,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
355228,Lane Field Road,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.94
355228,Lane Field Road,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.39
355228,Lane Field Road,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.45
355228,Lane Field Road,2024-01-17T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
355228,Lane Field Road,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
355228,Lane Field Road,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
355228,Lane Field Road,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
355228,Lane Field Road,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
355228,Lane Field Road,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
355228,Lane Field Road,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.08
355228,Lane Field Road,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
355228,Lane Field Road,2024-01-17T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
355228,Lane Field Road,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
355228,Lane Field Road,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
355228,Lane Field Road,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
355228,Lane Field Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
355228,Lane Field Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.91
355228,Lane Field Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
355228,Lane Field Road,2024-01-17T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
355228,Lane Field Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
355228,Lane Field Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
355228,Lane Field Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
355228,Lane Field Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
355228,Lane Field Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
355228,Lane Field Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.7
355228,Lane Field Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.32
355228,Lane Field Road,2024-01-17T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
355228,Lane Field Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
355228,Lane Field Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
355228,Lane Field Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
355228,Lane Field Road,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,22.1
355228,Lane Field Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
355228,Lane Field Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
355228,Lane Field Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
355228,Lane Field Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
355228,Lane Field Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
355228,Lane Field Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
355228,Lane Field Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
355228,Lane Field Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
355228,Lane Field Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
355228,Lane Field Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.37
355228,Lane Field Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.07
355228,Lane Field Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.61
355228,Lane Field Road,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
355228,Lane Field Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
355228,Lane Field Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
355228,Lane Field Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
355228,Lane Field Road,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
355228,Lane Field Road,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.79
355228,Lane Field Road,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
355228,Lane Field Road,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.33
355228,Lane Field Road,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.8
355228,Lane Field Road,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.46
355228,Lane Field Road,2024-01-17T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
355228,Lane Field Road,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
355228,Lane Field Road,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
355228,Lane Field Road,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
355228,Lane Field Road,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
355228,Lane Field Road,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.13
355228,Lane Field Road,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.22
355228,Lane Field Road,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
355228,Lane Field Road,2024-01-17T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
355228,Lane Field Road,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
355228,Lane Field Road,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
355228,Lane Field Road,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
355228,Lane Field Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
355228,Lane Field Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.04
355228,Lane Field Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
355228,Lane Field Road,2024-01-17T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
355228,Lane Field Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
355228,Lane Field Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
355228,Lane Field Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
355228,Lane Field Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
355228,Lane Field Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
355228,Lane Field Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.86
355228,Lane Field Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
355228,Lane Field Road,2024-01-17T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
355228,Lane Field Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
355228,Lane Field Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
355228,Lane Field Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
355228,Lane Field Road,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,22.0
355228,Lane Field Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
355228,Lane Field Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
355228,Lane Field Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
355228,Lane Field Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
355228,Lane Field Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
355228,Lane Field Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
355228,Lane Field Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
355228,Lane Field Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
355228,Lane Field Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.03
355228,Lane Field Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.93
355228,Lane Field Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.86
355228,Lane Field Road,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
355228,Lane Field Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
355228,Lane Field Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
355228,Lane Field Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
355228,Lane Field Road,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
355228,Lane Field Road,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.73
355228,Lane Field Road,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
355228,Lane Field Road,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.69
355228,Lane Field Road,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.74
355228,Lane Field Road,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.52
355228,Lane Field Road,2024-01-17T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
355228,Lane Field Road,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
355228,Lane Field Road,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
355228,Lane Field Road,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.9
355228,Lane Field Road,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
355228,Lane Field Road,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.72
355228,Lane Field Road,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
355228,Lane Field Road,2024-01-17T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
355228,Lane Field Road,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
355228,Lane Field Road,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
355228,Lane Field Road,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
355228,Lane Field Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
355228,Lane Field Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
355228,Lane Field Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
355228,Lane Field Road,2024-01-17T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
355228,Lane Field Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
355228,Lane Field Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
355228,Lane Field Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
355228,Lane Field Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.82
355228,Lane Field Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.47
355228,Lane Field Road,2024-01-17T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
355228,Lane Field Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
355228,Lane Field Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
355228,Lane Field Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
355228,Lane Field Road,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,22.1
355228,Lane Field Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
355228,Lane Field Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
355228,Lane Field Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
355228,Lane Field Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
355228,Lane Field Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
355228,Lane Field Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
355228,Lane Field Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
355228,Lane Field Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
355228,Lane Field Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
355228,Lane Field Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.22
355228,Lane Field Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.77
355228,Lane Field Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.88
355228,Lane Field Road,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
355228,Lane Field Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
355228,Lane Field Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
355228,Lane Field Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
355228,Lane Field Road,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
355228,Lane Field Road,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.64
355228,Lane Field Road,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
355228,Lane Field Road,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.53
355228,Lane Field Road,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.79
355228,Lane Field Road,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.27
355228,Lane Field Road,2024-01-17T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
355228,Lane Field Road,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
355228,Lane Field Road,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
355228,Lane Field Road,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
355228,Lane Field Road,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
355228,Lane Field Road,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
355228,Lane Field Road,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
355228,Lane Field Road,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
355228,Lane Field Road,2024-01-17T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
355228,Lane Field Road,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
355228,Lane Field Road,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
