Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
355228,Lane Field Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
355228,Lane Field Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.54
355228,Lane Field Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
355228,Lane Field Road,2024-01-17T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
355228,Lane Field Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
355228,Lane Field Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
355228,Lane Field Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
355228,Lane Field Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
355228,Lane Field Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.07
355228,Lane Field Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.91
355228,Lane Field Road,2024-01-17T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
355228,Lane Field Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
355228,Lane Field Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
355228,Lane Field Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
355228,Lane Field Road,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,22.1
355228,Lane Field Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
355228,Lane Field Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
355228,Lane Field Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
355228,Lane Field Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
355228,Lane Field Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
355228,Lane Field Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
355228,Lane Field Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
355228,Lane Field Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
355228,Lane Field Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
355228,Lane Field Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.65
355228,Lane Field Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.94
355228,Lane Field Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.82
355228,Lane Field Road,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
355228,Lane Field Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
355228,Lane Field Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
355228,Lane Field Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
355228,Lane Field Road,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
355228,Lane Field Road,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.65
355228,Lane Field Road,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
355228,Lane Field Road,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.63
355228,Lane Field Road,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.3
355228,Lane Field Road,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.53
355228,Lane Field Road,2024-01-17T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
355228,Lane Field Road,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
355228,Lane Field Road,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
355228,Lane Field Road,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
355228,Lane Field Road,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
355228,Lane Field Road,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
355228,Lane Field Road,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
355228,Lane Field Road,2024-01-17T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
355228,Lane Field Road,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
355228,Lane Field Road,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
355228,Lane Field Road,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
355228,Lane Field Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
355228,Lane Field Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
355228,Lane Field Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
355228,Lane Field Road,2024-01-17T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
355228,Lane Field Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
355228,Lane Field Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
355228,Lane Field Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
355228,Lane Field Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
355228,Lane Field Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
355228,Lane Field Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
355228,Lane Field Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.1
355228,Lane Field Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
355228,Lane Field Road,2024-01-17T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
355228,Lane Field Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
355228,Lane Field Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
355228,Lane Field Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
355228,Lane Field Road,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,22.1
355228,Lane Field Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
355228,Lane Field Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
355228,Lane Field Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
355228,Lane Field Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
355228,Lane Field Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
355228,Lane Field Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
355228,Lane Field Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
355228,Lane Field Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
355228,Lane Field Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
355228,Lane Field Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.5
355228,Lane Field Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.62
355228,Lane Field Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.06
355228,Lane Field Road,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
355228,Lane Field Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
355228,Lane Field Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
355228,Lane Field Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
355228,Lane Field Road,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
355228,Lane Field Road,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.94
355228,Lane Field Road,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
355228,Lane Field Road,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.07
355228,Lane Field Road,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.04
355228,Lane Field Road,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.25
355228,Lane Field Road,2024-01-17T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
355228,Lane Field Road,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.1
355228,Lane Field Road,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
355228,Lane Field Road,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
355228,Lane Field Road,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
355228,Lane Field Road,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
355228,Lane Field Road,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
355228,Lane Field Road,2024-01-17T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
355228,Lane Field Road,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
355228,Lane Field Road,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
355228,Lane Field Road,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
355228,Lane Field Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
355228,Lane Field Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.64
355228,Lane Field Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
355228,Lane Field Road,2024-01-17T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
355228,Lane Field Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
355228,Lane Field Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
355228,Lane Field Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
355228,Lane Field Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
355228,Lane Field Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
355228,Lane Field Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
355228,Lane Field Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.95
355228,Lane Field Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
355228,Lane Field Road,2024-01-17T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
355228,Lane Field Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
355228,Lane Field Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
355228,Lane Field Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
355228,Lane Field Road,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,22.2
355228,Lane Field Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
355228,Lane Field Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
355228,Lane Field Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
355228,Lane Field Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
355228,Lane Field Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
355228,Lane Field Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
355228,Lane Field Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
355228,Lane Field Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
355228,Lane Field Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
355228,Lane Field Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.9
355228,Lane Field Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.64
355228,Lane Field Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.59
355228,Lane Field Road,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
355228,Lane Field Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
355228,Lane Field Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
355228,Lane Field Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
355228,Lane Field Road,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
355228,Lane Field Road,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.88
355228,Lane Field Road,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
355228,Lane Field Road,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.94
355228,Lane Field Road,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.34
355228,Lane Field Road,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.28
355228,Lane Field Road,2024-01-17T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
355228,Lane Field Road,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
355228,Lane Field Road,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
355228,Lane Field Road,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
355228,Lane Field Road,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.07
355228,Lane Field Road,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
355228,Lane Field Road,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
355228,Lane Field Road,2024-01-17T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
355228,Lane Field Road,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
355228,Lane Field Road,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
355228,Lane Field Road,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
355228,Lane Field Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
355228,Lane Field Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.96
355228,Lane Field Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
355228,Lane Field Road,2024-01-17T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
355228,Lane Field Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
355228,Lane Field Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
355228,Lane Field Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
355228,Lane Field Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
355228,Lane Field Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
355228,Lane Field Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
355228,Lane Field Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
355228,Lane Field Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
355228,Lane Field Road,2024-01-17T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
355228,Lane Field Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
355228,Lane Field Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
355228,Lane Field Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
355228,Lane Field Road,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,22.1
355228,Lane Field Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
355228,Lane Field Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
355228,Lane Field Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
355228,Lane Field Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
355228,Lane Field Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
355228,Lane Field Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
355228,Lane Field Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
355228,Lane Field Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
355228,Lane Field Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
355228,Lane Field Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.38
355228,Lane Field Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.06
355228,Lane Field Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.26
355228,Lane Field Road,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
355228,Lane Field Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
355228,Lane Field Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
355228,Lane Field Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
355228,Lane Field Road,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
355228,Lane Field Road,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.49
355228,Lane Field Road,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
355228,Lane Field Road,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.22
355228,Lane Field Road,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.54
355228,Lane Field Road,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.4
355228,Lane Field Road,2024-01-17T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
355228,Lane Field Road,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
355228,Lane Field Road,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
355228,Lane Field Road,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
355228,Lane Field Road,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
355228,Lane Field Road,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
355228,Lane Field Road,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
355228,Lane Field Road,2024-01-17T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
355228,Lane Field Road,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
355228,Lane Field Road,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
355228,Lane Field Road,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
355228,Lane Field Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
355228,Lane Field Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.75
355228,Lane Field Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
355228,Lane Field Road,2024-01-17T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
355228,Lane Field Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
355228,Lane Field Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
355228,Lane Field Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
355228,Lane Field Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
355228,Lane Field Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
355228,Lane Field Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.63
355228,Lane Field Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
355228,Lane Field Road,2024-01-17T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
355228,Lane Field Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
355228,Lane Field Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
355228,Lane Field Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
355228,Lane Field Road,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,22.1
355228,Lane Field Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
355228,Lane Field Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
355228,Lane Field Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
355228,Lane Field Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
355228,Lane Field Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
355228,Lane Field Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
355228,Lane Field Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
355228,Lane Field Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
355228,Lane Field Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
355228,Lane Field Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.84
355228,Lane Field Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.14
355228,Lane Field Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.42
355228,Lane Field Road,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
355228,Lane Field Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
355228,Lane Field Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
355228,Lane Field Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
355228,Lane Field Road,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
355228,Lane Field Road,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.43
355228,Lane Field Road,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
355228,Lane Field Road,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.54
355228,Lane Field Road,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.95
355228,Lane Field Road,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.51
355228,Lane Field Road,2024-01-17T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
355228,Lane Field Road,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
355228,Lane Field Road,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
355228,Lane Field Road,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
355228,Lane Field Road,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.52
355228,Lane Field Road,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
355228,Lane Field Road,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
355228,Lane Field Road,2024-01-17T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
355228,Lane Field Road,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
355228,Lane Field Road,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
355228,Lane Field Road,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
355228,Lane Field Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
355228,Lane Field Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.26
355228,Lane Field Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
355228,Lane Field Road,2024-01-17T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
355228,Lane Field Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
355228,Lane Field Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
355228,Lane Field Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
355228,Lane Field Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
355228,Lane Field Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
355228,Lane Field Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.17
355228,Lane Field Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
355228,Lane Field Road,2024-01-17T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
355228,Lane Field Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
355228,Lane Field Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
355228,Lane Field Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
355228,Lane Field Road,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,22.1
355228,Lane Field Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
355228,Lane Field Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
355228,Lane Field Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
355228,Lane Field Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
355228,Lane Field Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
355228,Lane Field Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
355228,Lane Field Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
355228,Lane Field Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
355228,Lane Field Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
355228,Lane Field Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.27
355228,Lane Field Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.19
355228,Lane Field Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.37
355228,Lane Field Road,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
355228,Lane Field Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
355228,Lane Field Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
355228,Lane Field Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
355228,Lane Field Road,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.8
355228,Lane Field Road,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.46
355228,Lane Field Road,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
355228,Lane Field Road,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.37
355228,Lane Field Road,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
355228,Lane Field Road,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.69
355228,Lane Field Road,2024-01-17T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
355228,Lane Field Road,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
355228,Lane Field Road,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
355228,Lane Field Road,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
355228,Lane Field Road,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.27
355228,Lane Field Road,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
355228,Lane Field Road,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
355228,Lane Field Road,2024-01-17T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
355228,Lane Field Road,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
355228,Lane Field Road,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
355228,Lane Field Road,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
355228,Lane Field Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
355228,Lane Field Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.22
355228,Lane Field Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
355228,Lane Field Road,2024-01-17T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
355228,Lane Field Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
355228,Lane Field Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
355228,Lane Field Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
355228,Lane Field Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
355228,Lane Field Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.7
355228,Lane Field Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
355228,Lane Field Road,2024-01-17T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
355228,Lane Field Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
355228,Lane Field Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
355228,Lane Field Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
355228,Lane Field Road,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,22.1
355228,Lane Field Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
355228,Lane Field Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
355228,Lane Field Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
355228,Lane Field Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
355228,Lane Field Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
355228,Lane Field Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
355228,Lane Field Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
355228,Lane Field Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
355228,Lane Field Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
355228,Lane Field Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.26
355228,Lane Field Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.24
355228,Lane Field Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.72
355228,Lane Field Road,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
355228,Lane Field Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
355228,Lane Field Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
355228,Lane Field Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
355228,Lane Field Road,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
355228,Lane Field Road,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.43
355228,Lane Field Road,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
355228,Lane Field Road,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.04
355228,Lane Field Road,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.99
355228,Lane Field Road,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.49
355228,Lane Field Road,2024-01-17T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
355228,Lane Field Road,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
355228,Lane Field Road,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
355228,Lane Field Road,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
355228,Lane Field Road,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
355228,Lane Field Road,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
355228,Lane Field Road,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
355228,Lane Field Road,2024-01-17T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
355228,Lane Field Road,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
355228,Lane Field Road,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
355228,Lane Field Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
355228,Lane Field Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.56
355228,Lane Field Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
355228,Lane Field Road,2024-01-17T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
355228,Lane Field Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
355228,Lane Field Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
355228,Lane Field Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
355228,Lane Field Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
355228,Lane Field Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.26
355228,Lane Field Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
355228,Lane Field Road,2024-01-17T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
355228,Lane Field Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
355228,Lane Field Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
355228,Lane Field Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
355228,Lane Field Road,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,22.0
355228,Lane Field Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
355228,Lane Field Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
355228,Lane Field Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
355228,Lane Field Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
355228,Lane Field Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
355228,Lane Field Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
355228,Lane Field Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
355228,Lane Field Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
355228,Lane Field Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.17
355228,Lane Field Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.52
355228,Lane Field Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.87
355228,Lane Field Road,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
355228,Lane Field Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
355228,Lane Field Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
355228,Lane Field Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
355228,Lane Field Road,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
355228,Lane Field Road,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.54
355228,Lane Field Road,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
355228,Lane Field Road,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.64
355228,Lane Field Road,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.74
355228,Lane Field Road,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.57
355228,Lane Field Road,2024-01-17T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
355228,Lane Field Road,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
355228,Lane Field Road,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.3
355228,Lane Field Road,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
355228,Lane Field Road,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
355228,Lane Field Road,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
355228,Lane Field Road,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
355228,Lane Field Road,2024-01-17T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
355228,Lane Field Road,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
355228,Lane Field Road,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
355228,Lane Field Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
355228,Lane Field Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.26
355228,Lane Field Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
355228,Lane Field Road,2024-01-17T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,62.4
355228,Lane Field Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.9
355228,Lane Field Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
355228,Lane Field Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
355228,Lane Field Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
355228,Lane Field Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.43
355228,Lane Field Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
355228,Lane Field Road,2024-01-17T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
355228,Lane Field Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
355228,Lane Field Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
355228,Lane Field Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
355228,Lane Field Road,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,22.0
355228,Lane Field Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
355228,Lane Field Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
355228,Lane Field Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
355228,Lane Field Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
355228,Lane Field Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
355228,Lane Field Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
355228,Lane Field Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
355228,Lane Field Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
355228,Lane Field Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
355228,Lane Field Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.85
355228,Lane Field Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.33
355228,Lane Field Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.97
355228,Lane Field Road,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
355228,Lane Field Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
355228,Lane Field Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
355228,Lane Field Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
355228,Lane Field Road,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
355228,Lane Field Road,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.85
355228,Lane Field Road,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
355228,Lane Field Road,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.02
355228,Lane Field Road,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.14
355228,Lane Field Road,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.19
355228,Lane Field Road,2024-01-17T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
355228,Lane Field Road,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
355228,Lane Field Road,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
355228,Lane Field Road,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
355228,Lane Field Road,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
355228,Lane Field Road,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
355228,Lane Field Road,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.02
355228,Lane Field Road,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
355228,Lane Field Road,2024-01-17T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
355228,Lane Field Road,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
355228,Lane Field Road,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
355228,Lane Field Road,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
355228,Lane Field Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
355228,Lane Field Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.85
355228,Lane Field Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
355228,Lane Field Road,2024-01-17T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
355228,Lane Field Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
355228,Lane Field Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
355228,Lane Field Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
355228,Lane Field Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
355228,Lane Field Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.64
355228,Lane Field Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.81
355228,Lane Field Road,2024-01-17T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
355228,Lane Field Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
355228,Lane Field Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
355228,Lane Field Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
355228,Lane Field Road,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,22.0
355228,Lane Field Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
355228,Lane Field Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
355228,Lane Field Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
355228,Lane Field Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
