Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
355228,Lane Field Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
355228,Lane Field Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
355228,Lane Field Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
355228,Lane Field Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
355228,Lane Field Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.86
355228,Lane Field Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.64
355228,Lane Field Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.98
355228,Lane Field Road,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
355228,Lane Field Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
355228,Lane Field Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
355228,Lane Field Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
355228,Lane Field Road,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
355228,Lane Field Road,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.09
355228,Lane Field Road,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
355228,Lane Field Road,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.38
355228,Lane Field Road,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.45
355228,Lane Field Road,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.83
355228,Lane Field Road,2024-01-17T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
355228,Lane Field Road,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
355228,Lane Field Road,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
355228,Lane Field Road,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
355228,Lane Field Road,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.67
355228,Lane Field Road,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
355228,Lane Field Road,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
355228,Lane Field Road,2024-01-17T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
355228,Lane Field Road,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
355228,Lane Field Road,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
355228,Lane Field Road,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
355228,Lane Field Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
355228,Lane Field Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.45
355228,Lane Field Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
355228,Lane Field Road,2024-01-17T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
355228,Lane Field Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
355228,Lane Field Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
355228,Lane Field Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
355228,Lane Field Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.39
355228,Lane Field Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
355228,Lane Field Road,2024-01-17T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
355228,Lane Field Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
355228,Lane Field Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
355228,Lane Field Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
355228,Lane Field Road,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,22.0
355228,Lane Field Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
355228,Lane Field Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
355228,Lane Field Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
355228,Lane Field Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
355228,Lane Field Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
355228,Lane Field Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
355228,Lane Field Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
355228,Lane Field Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
355228,Lane Field Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
355228,Lane Field Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.1
355228,Lane Field Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.77
355228,Lane Field Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.17
355228,Lane Field Road,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
355228,Lane Field Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
355228,Lane Field Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
355228,Lane Field Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
355228,Lane Field Road,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
355228,Lane Field Road,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.21
355228,Lane Field Road,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
355228,Lane Field Road,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.78
355228,Lane Field Road,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.2
355228,Lane Field Road,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.61
355228,Lane Field Road,2024-01-17T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
355228,Lane Field Road,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.1
355228,Lane Field Road,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.9
355228,Lane Field Road,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
355228,Lane Field Road,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
355228,Lane Field Road,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
355228,Lane Field Road,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.02
355228,Lane Field Road,2024-01-17T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
355228,Lane Field Road,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
355228,Lane Field Road,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
355228,Lane Field Road,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
355228,Lane Field Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
355228,Lane Field Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
355228,Lane Field Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.35
355228,Lane Field Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
355228,Lane Field Road,2024-01-17T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
355228,Lane Field Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
355228,Lane Field Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
355228,Lane Field Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
355228,Lane Field Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
355228,Lane Field Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
355228,Lane Field Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
355228,Lane Field Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
355228,Lane Field Road,2024-01-17T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
355228,Lane Field Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
355228,Lane Field Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
355228,Lane Field Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
355228,Lane Field Road,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,21.9
355228,Lane Field Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
355228,Lane Field Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
355228,Lane Field Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
355228,Lane Field Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
355228,Lane Field Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
355228,Lane Field Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
355228,Lane Field Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
355228,Lane Field Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
355228,Lane Field Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.05
355228,Lane Field Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.18
355228,Lane Field Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.37
355228,Lane Field Road,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
355228,Lane Field Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
355228,Lane Field Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
355228,Lane Field Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
355228,Lane Field Road,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
355228,Lane Field Road,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.29
355228,Lane Field Road,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
355228,Lane Field Road,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.55
355228,Lane Field Road,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.61
355228,Lane Field Road,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.24
355228,Lane Field Road,2024-01-17T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
355228,Lane Field Road,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
355228,Lane Field Road,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
355228,Lane Field Road,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
355228,Lane Field Road,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
355228,Lane Field Road,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
355228,Lane Field Road,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
355228,Lane Field Road,2024-01-17T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
355228,Lane Field Road,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
355228,Lane Field Road,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
355228,Lane Field Road,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
355228,Lane Field Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
355228,Lane Field Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
355228,Lane Field Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.47
355228,Lane Field Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
355228,Lane Field Road,2024-01-17T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
355228,Lane Field Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
355228,Lane Field Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
355228,Lane Field Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
355228,Lane Field Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
355228,Lane Field Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
355228,Lane Field Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
355228,Lane Field Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
355228,Lane Field Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
355228,Lane Field Road,2024-01-17T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
355228,Lane Field Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
355228,Lane Field Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
355228,Lane Field Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
355228,Lane Field Road,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,21.9
355228,Lane Field Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
355228,Lane Field Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
355228,Lane Field Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
355228,Lane Field Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
355228,Lane Field Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
355228,Lane Field Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
355228,Lane Field Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
355228,Lane Field Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
355228,Lane Field Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
355228,Lane Field Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.18
355228,Lane Field Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.88
355228,Lane Field Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.37
355228,Lane Field Road,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
355228,Lane Field Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
355228,Lane Field Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
355228,Lane Field Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
355228,Lane Field Road,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
355228,Lane Field Road,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.99
355228,Lane Field Road,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
355228,Lane Field Road,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.03
355228,Lane Field Road,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.1
355228,Lane Field Road,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.84
355228,Lane Field Road,2024-01-17T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
355228,Lane Field Road,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.6
355228,Lane Field Road,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.8
355228,Lane Field Road,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.3
355228,Lane Field Road,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
355228,Lane Field Road,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
355228,Lane Field Road,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
355228,Lane Field Road,2024-01-17T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
355228,Lane Field Road,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
355228,Lane Field Road,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
355228,Lane Field Road,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
355228,Lane Field Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
355228,Lane Field Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.81
355228,Lane Field Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
355228,Lane Field Road,2024-01-17T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
355228,Lane Field Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
355228,Lane Field Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
355228,Lane Field Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
355228,Lane Field Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
355228,Lane Field Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
355228,Lane Field Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
355228,Lane Field Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
355228,Lane Field Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
355228,Lane Field Road,2024-01-17T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
355228,Lane Field Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
355228,Lane Field Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
355228,Lane Field Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
355228,Lane Field Road,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,21.9
355228,Lane Field Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
355228,Lane Field Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
355228,Lane Field Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
355228,Lane Field Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
355228,Lane Field Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
355228,Lane Field Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
355228,Lane Field Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
355228,Lane Field Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
355228,Lane Field Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
355228,Lane Field Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.03
355228,Lane Field Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.86
355228,Lane Field Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.58
355228,Lane Field Road,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
355228,Lane Field Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
355228,Lane Field Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
355228,Lane Field Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
355228,Lane Field Road,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
355228,Lane Field Road,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.62
355228,Lane Field Road,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
355228,Lane Field Road,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.96
355228,Lane Field Road,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.64
355228,Lane Field Road,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.87
355228,Lane Field Road,2024-01-17T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
355228,Lane Field Road,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.6
355228,Lane Field Road,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.3
355228,Lane Field Road,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
355228,Lane Field Road,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
355228,Lane Field Road,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
355228,Lane Field Road,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
355228,Lane Field Road,2024-01-17T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
355228,Lane Field Road,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
355228,Lane Field Road,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
355228,Lane Field Road,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
355228,Lane Field Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
355228,Lane Field Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.97
355228,Lane Field Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
355228,Lane Field Road,2024-01-17T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
355228,Lane Field Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
355228,Lane Field Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
355228,Lane Field Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
355228,Lane Field Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
355228,Lane Field Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
355228,Lane Field Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
355228,Lane Field Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.92
355228,Lane Field Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
355228,Lane Field Road,2024-01-17T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
355228,Lane Field Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
355228,Lane Field Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
355228,Lane Field Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
355228,Lane Field Road,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,21.9
355228,Lane Field Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
355228,Lane Field Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
355228,Lane Field Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
355228,Lane Field Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
355228,Lane Field Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
355228,Lane Field Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
355228,Lane Field Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
355228,Lane Field Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
355228,Lane Field Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
355228,Lane Field Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.7
355228,Lane Field Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.92
355228,Lane Field Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.23
355228,Lane Field Road,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
355228,Lane Field Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
355228,Lane Field Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
355228,Lane Field Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
355228,Lane Field Road,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
355228,Lane Field Road,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.32
355228,Lane Field Road,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
355228,Lane Field Road,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.48
355228,Lane Field Road,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.15
355228,Lane Field Road,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.11
355228,Lane Field Road,2024-01-17T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
355228,Lane Field Road,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.3
355228,Lane Field Road,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.1
355228,Lane Field Road,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
355228,Lane Field Road,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
355228,Lane Field Road,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
355228,Lane Field Road,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
355228,Lane Field Road,2024-01-17T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
355228,Lane Field Road,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
355228,Lane Field Road,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
355228,Lane Field Road,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
355228,Lane Field Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
355228,Lane Field Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.6
355228,Lane Field Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
355228,Lane Field Road,2024-01-17T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
355228,Lane Field Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
355228,Lane Field Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
355228,Lane Field Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
355228,Lane Field Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
355228,Lane Field Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
355228,Lane Field Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
355228,Lane Field Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
355228,Lane Field Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
355228,Lane Field Road,2024-01-17T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
355228,Lane Field Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
355228,Lane Field Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
355228,Lane Field Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,21.9
355228,Lane Field Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
355228,Lane Field Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
355228,Lane Field Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
355228,Lane Field Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
355228,Lane Field Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
355228,Lane Field Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
355228,Lane Field Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
355228,Lane Field Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
355228,Lane Field Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.49
355228,Lane Field Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.8
355228,Lane Field Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.38
355228,Lane Field Road,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
355228,Lane Field Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
355228,Lane Field Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
355228,Lane Field Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
355228,Lane Field Road,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
355228,Lane Field Road,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.12
355228,Lane Field Road,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
355228,Lane Field Road,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.4
355228,Lane Field Road,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.86
355228,Lane Field Road,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.98
355228,Lane Field Road,2024-01-17T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
355228,Lane Field Road,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.8
355228,Lane Field Road,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
355228,Lane Field Road,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.7
355228,Lane Field Road,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.42
355228,Lane Field Road,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
355228,Lane Field Road,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
355228,Lane Field Road,2024-01-17T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
355228,Lane Field Road,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
355228,Lane Field Road,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
355228,Lane Field Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
355228,Lane Field Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
355228,Lane Field Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.78
355228,Lane Field Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
355228,Lane Field Road,2024-01-17T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
355228,Lane Field Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
355228,Lane Field Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
355228,Lane Field Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
355228,Lane Field Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
355228,Lane Field Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
355228,Lane Field Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
355228,Lane Field Road,2024-01-17T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
355228,Lane Field Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
355228,Lane Field Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
355228,Lane Field Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
355228,Lane Field Road,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,21.9
355228,Lane Field Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
355228,Lane Field Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
355228,Lane Field Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
355228,Lane Field Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
355228,Lane Field Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
355228,Lane Field Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
355228,Lane Field Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
355228,Lane Field Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
355228,Lane Field Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
355228,Lane Field Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.86
355228,Lane Field Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.35
355228,Lane Field Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.9
355228,Lane Field Road,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
355228,Lane Field Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
355228,Lane Field Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
355228,Lane Field Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
355228,Lane Field Road,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
355228,Lane Field Road,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.06
355228,Lane Field Road,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
355228,Lane Field Road,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.97
355228,Lane Field Road,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.23
355228,Lane Field Road,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.21
355228,Lane Field Road,2024-01-17T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
355228,Lane Field Road,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
355228,Lane Field Road,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.2
355228,Lane Field Road,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
355228,Lane Field Road,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.26
355228,Lane Field Road,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
355228,Lane Field Road,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
355228,Lane Field Road,2024-01-17T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
355228,Lane Field Road,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
355228,Lane Field Road,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
355228,Lane Field Road,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
355228,Lane Field Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
355228,Lane Field Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
355228,Lane Field Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.86
355228,Lane Field Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
355228,Lane Field Road,2024-01-17T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
355228,Lane Field Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
355228,Lane Field Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.5
355228,Lane Field Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
355228,Lane Field Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
355228,Lane Field Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
355228,Lane Field Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
355228,Lane Field Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
355228,Lane Field Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
355228,Lane Field Road,2024-01-17T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
355228,Lane Field Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
355228,Lane Field Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
355228,Lane Field Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
355228,Lane Field Road,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,21.9
355228,Lane Field Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
355228,Lane Field Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
355228,Lane Field Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
355228,Lane Field Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
355228,Lane Field Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
355228,Lane Field Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
355228,Lane Field Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
355228,Lane Field Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
355228,Lane Field Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.38
355228,Lane Field Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.95
355228,Lane Field Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.03
355228,Lane Field Road,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
355228,Lane Field Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
355228,Lane Field Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
355228,Lane Field Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
355228,Lane Field Road,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.49
355228,Lane Field Road,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.38
355228,Lane Field Road,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
355228,Lane Field Road,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.16
355228,Lane Field Road,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.86
355228,Lane Field Road,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.74
355228,Lane Field Road,2024-01-17T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
355228,Lane Field Road,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
355228,Lane Field Road,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.9
355228,Lane Field Road,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
355228,Lane Field Road,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
355228,Lane Field Road,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.98
355228,Lane Field Road,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
355228,Lane Field Road,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
355228,Lane Field Road,2024-01-17T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
355228,Lane Field Road,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
355228,Lane Field Road,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
355228,Lane Field Road,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
355228,Lane Field Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
355228,Lane Field Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
355228,Lane Field Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.45
355228,Lane Field Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
355228,Lane Field Road,2024-01-17T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
355228,Lane Field Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
355228,Lane Field Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
355228,Lane Field Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
355228,Lane Field Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
355228,Lane Field Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
355228,Lane Field Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
355228,Lane Field Road,2024-01-17T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
355228,Lane Field Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
355228,Lane Field Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
355228,Lane Field Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,21.9
355228,Lane Field Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
355228,Lane Field Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
355228,Lane Field Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
355228,Lane Field Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
355228,Lane Field Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
355228,Lane Field Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
355228,Lane Field Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
355228,Lane Field Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
355228,Lane Field Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
355228,Lane Field Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.63
355228,Lane Field Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.5
355228,Lane Field Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.54
355228,Lane Field Road,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
355228,Lane Field Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
355228,Lane Field Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
355228,Lane Field Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
355228,Lane Field Road,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
355228,Lane Field Road,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.55
355228,Lane Field Road,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.3
355228,Lane Field Road,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.47
355228,Lane Field Road,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.77
355228,Lane Field Road,2024-01-17T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
355228,Lane Field Road,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.1
355228,Lane Field Road,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
355228,Lane Field Road,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
355228,Lane Field Road,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
355228,Lane Field Road,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
