Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
355228,Lane Field Road,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
355228,Lane Field Road,2024-01-17T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
355228,Lane Field Road,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
355228,Lane Field Road,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
355228,Lane Field Road,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
355228,Lane Field Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
355228,Lane Field Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
355228,Lane Field Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.25
355228,Lane Field Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
355228,Lane Field Road,2024-01-17T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
355228,Lane Field Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
355228,Lane Field Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
355228,Lane Field Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
355228,Lane Field Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
355228,Lane Field Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
355228,Lane Field Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
355228,Lane Field Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
355228,Lane Field Road,2024-01-17T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
355228,Lane Field Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
355228,Lane Field Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
355228,Lane Field Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
355228,Lane Field Road,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,21.8
355228,Lane Field Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
355228,Lane Field Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
355228,Lane Field Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
355228,Lane Field Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
355228,Lane Field Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
355228,Lane Field Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
355228,Lane Field Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
355228,Lane Field Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
355228,Lane Field Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
355228,Lane Field Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.03
355228,Lane Field Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.18
355228,Lane Field Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.89
355228,Lane Field Road,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
355228,Lane Field Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
355228,Lane Field Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
355228,Lane Field Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
355228,Lane Field Road,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
355228,Lane Field Road,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.6
355228,Lane Field Road,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
355228,Lane Field Road,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.52
355228,Lane Field Road,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.94
355228,Lane Field Road,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.24
355228,Lane Field Road,2024-01-17T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
355228,Lane Field Road,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.1
355228,Lane Field Road,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
355228,Lane Field Road,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.7
355228,Lane Field Road,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
355228,Lane Field Road,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.97
355228,Lane Field Road,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.83
355228,Lane Field Road,2024-01-17T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
355228,Lane Field Road,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
355228,Lane Field Road,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
355228,Lane Field Road,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
355228,Lane Field Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
355228,Lane Field Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.29
355228,Lane Field Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
355228,Lane Field Road,2024-01-17T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
355228,Lane Field Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
355228,Lane Field Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
355228,Lane Field Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
355228,Lane Field Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
355228,Lane Field Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
355228,Lane Field Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.23
355228,Lane Field Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
355228,Lane Field Road,2024-01-17T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
355228,Lane Field Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
355228,Lane Field Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
355228,Lane Field Road,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,21.8
355228,Lane Field Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
355228,Lane Field Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
355228,Lane Field Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
355228,Lane Field Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
355228,Lane Field Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
355228,Lane Field Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
355228,Lane Field Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
355228,Lane Field Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
355228,Lane Field Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
355228,Lane Field Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.42
355228,Lane Field Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.43
355228,Lane Field Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.66
355228,Lane Field Road,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
355228,Lane Field Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
355228,Lane Field Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
355228,Lane Field Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
355228,Lane Field Road,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
355228,Lane Field Road,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.22
355228,Lane Field Road,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
355228,Lane Field Road,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.84
355228,Lane Field Road,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.29
355228,Lane Field Road,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.21
355228,Lane Field Road,2024-01-17T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
355228,Lane Field Road,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.1
355228,Lane Field Road,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
355228,Lane Field Road,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.5
355228,Lane Field Road,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
355228,Lane Field Road,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.34
355228,Lane Field Road,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
355228,Lane Field Road,2024-01-17T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
355228,Lane Field Road,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
355228,Lane Field Road,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
355228,Lane Field Road,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
355228,Lane Field Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
355228,Lane Field Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
355228,Lane Field Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.91
355228,Lane Field Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.89
355228,Lane Field Road,2024-01-17T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
355228,Lane Field Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
355228,Lane Field Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
355228,Lane Field Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
355228,Lane Field Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
355228,Lane Field Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.34
355228,Lane Field Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
355228,Lane Field Road,2024-01-17T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
355228,Lane Field Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
355228,Lane Field Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
355228,Lane Field Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
355228,Lane Field Road,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,21.8
355228,Lane Field Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
355228,Lane Field Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
355228,Lane Field Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
355228,Lane Field Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
355228,Lane Field Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
355228,Lane Field Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
355228,Lane Field Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
355228,Lane Field Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
355228,Lane Field Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
355228,Lane Field Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.49
355228,Lane Field Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.88
355228,Lane Field Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.84
355228,Lane Field Road,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,115.3
355228,Lane Field Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
355228,Lane Field Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
355228,Lane Field Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
355228,Lane Field Road,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
355228,Lane Field Road,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.46
355228,Lane Field Road,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
355228,Lane Field Road,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.41
355228,Lane Field Road,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.52
355228,Lane Field Road,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.08
355228,Lane Field Road,2024-01-17T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
355228,Lane Field Road,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
355228,Lane Field Road,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
355228,Lane Field Road,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.1
355228,Lane Field Road,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.95
355228,Lane Field Road,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.54
355228,Lane Field Road,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
355228,Lane Field Road,2024-01-17T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
355228,Lane Field Road,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
355228,Lane Field Road,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
355228,Lane Field Road,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
355228,Lane Field Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
355228,Lane Field Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.79
355228,Lane Field Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
355228,Lane Field Road,2024-01-17T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
355228,Lane Field Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
355228,Lane Field Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
355228,Lane Field Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
355228,Lane Field Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
355228,Lane Field Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
355228,Lane Field Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.21
355228,Lane Field Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
355228,Lane Field Road,2024-01-17T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
355228,Lane Field Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
355228,Lane Field Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.3
355228,Lane Field Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
355228,Lane Field Road,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,21.7
355228,Lane Field Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
355228,Lane Field Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
355228,Lane Field Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
355228,Lane Field Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
355228,Lane Field Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
355228,Lane Field Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
355228,Lane Field Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
355228,Lane Field Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.78
355228,Lane Field Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,48.06
355228,Lane Field Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.47
355228,Lane Field Road,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,118.0
355228,Lane Field Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
355228,Lane Field Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
355228,Lane Field Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
355228,Lane Field Road,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
355228,Lane Field Road,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.2
355228,Lane Field Road,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
355228,Lane Field Road,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.22
355228,Lane Field Road,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.24
355228,Lane Field Road,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.64
355228,Lane Field Road,2024-01-17T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
355228,Lane Field Road,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
355228,Lane Field Road,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.6
355228,Lane Field Road,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.9
355228,Lane Field Road,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.2
355228,Lane Field Road,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.48
355228,Lane Field Road,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.45
355228,Lane Field Road,2024-01-17T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
355228,Lane Field Road,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
355228,Lane Field Road,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
355228,Lane Field Road,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
355228,Lane Field Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
355228,Lane Field Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.12
355228,Lane Field Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
355228,Lane Field Road,2024-01-17T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
355228,Lane Field Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
355228,Lane Field Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
355228,Lane Field Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
355228,Lane Field Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
355228,Lane Field Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
355228,Lane Field Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.6
355228,Lane Field Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
355228,Lane Field Road,2024-01-17T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
355228,Lane Field Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
355228,Lane Field Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.8
355228,Lane Field Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
355228,Lane Field Road,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,21.6
355228,Lane Field Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
355228,Lane Field Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
355228,Lane Field Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
355228,Lane Field Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
355228,Lane Field Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
355228,Lane Field Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
355228,Lane Field Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
355228,Lane Field Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
355228,Lane Field Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
355228,Lane Field Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.83
355228,Lane Field Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,49.45
355228,Lane Field Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.69
355228,Lane Field Road,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,109.8
355228,Lane Field Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
355228,Lane Field Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
355228,Lane Field Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
355228,Lane Field Road,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.61
355228,Lane Field Road,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.91
355228,Lane Field Road,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
355228,Lane Field Road,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.66
355228,Lane Field Road,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.13
355228,Lane Field Road,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.58
355228,Lane Field Road,2024-01-17T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,55.0
355228,Lane Field Road,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.1
355228,Lane Field Road,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.1
355228,Lane Field Road,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.5
355228,Lane Field Road,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
355228,Lane Field Road,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
355228,Lane Field Road,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.06
355228,Lane Field Road,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.08
355228,Lane Field Road,2024-01-17T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
355228,Lane Field Road,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
355228,Lane Field Road,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
355228,Lane Field Road,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
355228,Lane Field Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
355228,Lane Field Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
355228,Lane Field Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
355228,Lane Field Road,2024-01-17T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
355228,Lane Field Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
355228,Lane Field Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
355228,Lane Field Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
355228,Lane Field Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
355228,Lane Field Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
355228,Lane Field Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.59
355228,Lane Field Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
355228,Lane Field Road,2024-01-17T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
355228,Lane Field Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
355228,Lane Field Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
355228,Lane Field Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
355228,Lane Field Road,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,21.6
355228,Lane Field Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
355228,Lane Field Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
355228,Lane Field Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
355228,Lane Field Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
355228,Lane Field Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
355228,Lane Field Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
355228,Lane Field Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
355228,Lane Field Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
355228,Lane Field Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.01
355228,Lane Field Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,50.21
355228,Lane Field Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.36
355228,Lane Field Road,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,125.4
355228,Lane Field Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
355228,Lane Field Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
355228,Lane Field Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
355228,Lane Field Road,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
355228,Lane Field Road,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.97
355228,Lane Field Road,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
355228,Lane Field Road,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.3
355228,Lane Field Road,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.52
355228,Lane Field Road,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.5
355228,Lane Field Road,2024-01-17T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
355228,Lane Field Road,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.1
355228,Lane Field Road,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.4
355228,Lane Field Road,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.5
355228,Lane Field Road,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.11
355228,Lane Field Road,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.61
355228,Lane Field Road,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
355228,Lane Field Road,2024-01-17T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
355228,Lane Field Road,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
355228,Lane Field Road,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
355228,Lane Field Road,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
355228,Lane Field Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
355228,Lane Field Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
355228,Lane Field Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
355228,Lane Field Road,2024-01-17T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
355228,Lane Field Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
355228,Lane Field Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
355228,Lane Field Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
355228,Lane Field Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
355228,Lane Field Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
355228,Lane Field Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.67
355228,Lane Field Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.1
355228,Lane Field Road,2024-01-17T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
355228,Lane Field Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
355228,Lane Field Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.5
355228,Lane Field Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
355228,Lane Field Road,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,21.6
355228,Lane Field Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
355228,Lane Field Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
355228,Lane Field Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
355228,Lane Field Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
355228,Lane Field Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
355228,Lane Field Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
355228,Lane Field Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
355228,Lane Field Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
355228,Lane Field Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.17
355228,Lane Field Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,49.3
355228,Lane Field Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.24
355228,Lane Field Road,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,118.9
355228,Lane Field Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
355228,Lane Field Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
355228,Lane Field Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
355228,Lane Field Road,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
355228,Lane Field Road,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.38
355228,Lane Field Road,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
355228,Lane Field Road,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.64
355228,Lane Field Road,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.1
355228,Lane Field Road,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.3
355228,Lane Field Road,2024-01-17T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
355228,Lane Field Road,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
355228,Lane Field Road,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.1
355228,Lane Field Road,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.3
355228,Lane Field Road,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
355228,Lane Field Road,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
355228,Lane Field Road,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.92
355228,Lane Field Road,2024-01-17T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
355228,Lane Field Road,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
355228,Lane Field Road,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
355228,Lane Field Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
355228,Lane Field Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.32
355228,Lane Field Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
355228,Lane Field Road,2024-01-17T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
355228,Lane Field Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
355228,Lane Field Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
355228,Lane Field Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
355228,Lane Field Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
355228,Lane Field Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
355228,Lane Field Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.26
355228,Lane Field Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
355228,Lane Field Road,2024-01-17T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
355228,Lane Field Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
355228,Lane Field Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.1
355228,Lane Field Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
355228,Lane Field Road,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,21.5
355228,Lane Field Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
355228,Lane Field Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
355228,Lane Field Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
355228,Lane Field Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
355228,Lane Field Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
355228,Lane Field Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
355228,Lane Field Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
355228,Lane Field Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
355228,Lane Field Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.04
355228,Lane Field Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,48.15
355228,Lane Field Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.96
355228,Lane Field Road,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,112.9
355228,Lane Field Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
355228,Lane Field Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
355228,Lane Field Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
355228,Lane Field Road,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
355228,Lane Field Road,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.43
355228,Lane Field Road,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
355228,Lane Field Road,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.04
355228,Lane Field Road,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.36
355228,Lane Field Road,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.25
355228,Lane Field Road,2024-01-17T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
355228,Lane Field Road,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
355228,Lane Field Road,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.9
355228,Lane Field Road,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
355228,Lane Field Road,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
355228,Lane Field Road,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
355228,Lane Field Road,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
355228,Lane Field Road,2024-01-17T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
355228,Lane Field Road,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
355228,Lane Field Road,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
355228,Lane Field Road,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
355228,Lane Field Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
355228,Lane Field Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
355228,Lane Field Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
355228,Lane Field Road,2024-01-17T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
355228,Lane Field Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
355228,Lane Field Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
355228,Lane Field Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
355228,Lane Field Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
355228,Lane Field Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
355228,Lane Field Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.1
355228,Lane Field Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
355228,Lane Field Road,2024-01-17T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
355228,Lane Field Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
355228,Lane Field Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
355228,Lane Field Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
355228,Lane Field Road,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,21.5
355228,Lane Field Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
355228,Lane Field Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
355228,Lane Field Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
355228,Lane Field Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
355228,Lane Field Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
355228,Lane Field Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
355228,Lane Field Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
355228,Lane Field Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
355228,Lane Field Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
355228,Lane Field Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.2
355228,Lane Field Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.38
355228,Lane Field Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.48
355228,Lane Field Road,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
355228,Lane Field Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
355228,Lane Field Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
355228,Lane Field Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
355228,Lane Field Road,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.79
355228,Lane Field Road,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.7
355228,Lane Field Road,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
355228,Lane Field Road,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.31
355228,Lane Field Road,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.05
355228,Lane Field Road,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.95
355228,Lane Field Road,2024-01-17T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.8
355228,Lane Field Road,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
355228,Lane Field Road,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.5
355228,Lane Field Road,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
355228,Lane Field Road,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
355228,Lane Field Road,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
355228,Lane Field Road,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
355228,Lane Field Road,2024-01-17T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
355228,Lane Field Road,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
355228,Lane Field Road,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
355228,Lane Field Road,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
355228,Lane Field Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
355228,Lane Field Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.03
355228,Lane Field Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
355228,Lane Field Road,2024-01-17T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
355228,Lane Field Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
355228,Lane Field Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
355228,Lane Field Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
355228,Lane Field Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
355228,Lane Field Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
355228,Lane Field Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.28
355228,Lane Field Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
355228,Lane Field Road,2024-01-17T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
355228,Lane Field Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
355228,Lane Field Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
