Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
355228,Lane Field Road,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,21.5
355228,Lane Field Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
355228,Lane Field Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
355228,Lane Field Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
355228,Lane Field Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
355228,Lane Field Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
355228,Lane Field Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
355228,Lane Field Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
355228,Lane Field Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.85
355228,Lane Field Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,41.94
355228,Lane Field Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.89
355228,Lane Field Road,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
355228,Lane Field Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
355228,Lane Field Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
355228,Lane Field Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
355228,Lane Field Road,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
355228,Lane Field Road,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.77
355228,Lane Field Road,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
355228,Lane Field Road,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.3
355228,Lane Field Road,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.01
355228,Lane Field Road,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.09
355228,Lane Field Road,2024-01-17T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
355228,Lane Field Road,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
355228,Lane Field Road,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
355228,Lane Field Road,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.9
355228,Lane Field Road,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
355228,Lane Field Road,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
355228,Lane Field Road,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.75
355228,Lane Field Road,2024-01-17T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
355228,Lane Field Road,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
355228,Lane Field Road,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
355228,Lane Field Road,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
355228,Lane Field Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
355228,Lane Field Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
355228,Lane Field Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.89
355228,Lane Field Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
355228,Lane Field Road,2024-01-17T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
355228,Lane Field Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
355228,Lane Field Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
355228,Lane Field Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
355228,Lane Field Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
355228,Lane Field Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
355228,Lane Field Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
355228,Lane Field Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.85
355228,Lane Field Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.68
355228,Lane Field Road,2024-01-17T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
355228,Lane Field Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
355228,Lane Field Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
355228,Lane Field Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
355228,Lane Field Road,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,21.5
355228,Lane Field Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
355228,Lane Field Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
355228,Lane Field Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
355228,Lane Field Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
355228,Lane Field Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
355228,Lane Field Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
355228,Lane Field Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
355228,Lane Field Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
355228,Lane Field Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.34
355228,Lane Field Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.11
355228,Lane Field Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.75
355228,Lane Field Road,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
355228,Lane Field Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
355228,Lane Field Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
355228,Lane Field Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
355228,Lane Field Road,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
355228,Lane Field Road,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.79
355228,Lane Field Road,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
355228,Lane Field Road,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.97
355228,Lane Field Road,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.11
355228,Lane Field Road,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.53
355228,Lane Field Road,2024-01-17T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
355228,Lane Field Road,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
355228,Lane Field Road,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
355228,Lane Field Road,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.5
355228,Lane Field Road,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
355228,Lane Field Road,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
355228,Lane Field Road,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
355228,Lane Field Road,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
355228,Lane Field Road,2024-01-17T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
355228,Lane Field Road,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
355228,Lane Field Road,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
355228,Lane Field Road,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
355228,Lane Field Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
355228,Lane Field Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
355228,Lane Field Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
355228,Lane Field Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
355228,Lane Field Road,2024-01-17T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
355228,Lane Field Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
355228,Lane Field Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
355228,Lane Field Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
355228,Lane Field Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
355228,Lane Field Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
355228,Lane Field Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.75
355228,Lane Field Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
355228,Lane Field Road,2024-01-17T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
355228,Lane Field Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
355228,Lane Field Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
355228,Lane Field Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
355228,Lane Field Road,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,21.6
355228,Lane Field Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
355228,Lane Field Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
355228,Lane Field Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
355228,Lane Field Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
355228,Lane Field Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
355228,Lane Field Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
355228,Lane Field Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
355228,Lane Field Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.31
355228,Lane Field Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.42
355228,Lane Field Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.57
355228,Lane Field Road,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
355228,Lane Field Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
355228,Lane Field Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
355228,Lane Field Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
355228,Lane Field Road,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
355228,Lane Field Road,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.38
355228,Lane Field Road,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
355228,Lane Field Road,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.34
355228,Lane Field Road,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.96
355228,Lane Field Road,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.86
355228,Lane Field Road,2024-01-17T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
355228,Lane Field Road,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
355228,Lane Field Road,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
355228,Lane Field Road,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.0
355228,Lane Field Road,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
355228,Lane Field Road,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
355228,Lane Field Road,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
355228,Lane Field Road,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
355228,Lane Field Road,2024-01-17T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
355228,Lane Field Road,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
355228,Lane Field Road,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
355228,Lane Field Road,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
355228,Lane Field Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
355228,Lane Field Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
355228,Lane Field Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
355228,Lane Field Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
355228,Lane Field Road,2024-01-17T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
355228,Lane Field Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
355228,Lane Field Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
355228,Lane Field Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
355228,Lane Field Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
355228,Lane Field Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
355228,Lane Field Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.64
355228,Lane Field Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
355228,Lane Field Road,2024-01-17T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
355228,Lane Field Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
355228,Lane Field Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
355228,Lane Field Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
355228,Lane Field Road,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,21.6
355228,Lane Field Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
355228,Lane Field Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
355228,Lane Field Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
355228,Lane Field Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
355228,Lane Field Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
355228,Lane Field Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
355228,Lane Field Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
355228,Lane Field Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
355228,Lane Field Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.33
355228,Lane Field Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.96
355228,Lane Field Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.04
355228,Lane Field Road,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
355228,Lane Field Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
355228,Lane Field Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
355228,Lane Field Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
355228,Lane Field Road,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
355228,Lane Field Road,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.28
355228,Lane Field Road,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
355228,Lane Field Road,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.55
355228,Lane Field Road,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.63
355228,Lane Field Road,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.69
355228,Lane Field Road,2024-01-17T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
355228,Lane Field Road,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
355228,Lane Field Road,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
355228,Lane Field Road,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
355228,Lane Field Road,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
355228,Lane Field Road,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
355228,Lane Field Road,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
355228,Lane Field Road,2024-01-17T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
355228,Lane Field Road,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
355228,Lane Field Road,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
355228,Lane Field Road,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
355228,Lane Field Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
355228,Lane Field Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
355228,Lane Field Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
355228,Lane Field Road,2024-01-17T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
355228,Lane Field Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
355228,Lane Field Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
355228,Lane Field Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
355228,Lane Field Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
355228,Lane Field Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
355228,Lane Field Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.15
355228,Lane Field Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
355228,Lane Field Road,2024-01-17T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
355228,Lane Field Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
355228,Lane Field Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
355228,Lane Field Road,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,21.7
355228,Lane Field Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
355228,Lane Field Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
355228,Lane Field Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
355228,Lane Field Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
355228,Lane Field Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
355228,Lane Field Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
355228,Lane Field Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
355228,Lane Field Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
355228,Lane Field Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
355228,Lane Field Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.78
355228,Lane Field Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.86
355228,Lane Field Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.14
355228,Lane Field Road,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
355228,Lane Field Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
355228,Lane Field Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
355228,Lane Field Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
355228,Lane Field Road,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
355228,Lane Field Road,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.88
355228,Lane Field Road,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
355228,Lane Field Road,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.23
355228,Lane Field Road,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.7
355228,Lane Field Road,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.72
355228,Lane Field Road,2024-01-17T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
355228,Lane Field Road,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
355228,Lane Field Road,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
355228,Lane Field Road,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
355228,Lane Field Road,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
355228,Lane Field Road,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
355228,Lane Field Road,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
355228,Lane Field Road,2024-01-17T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
355228,Lane Field Road,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
355228,Lane Field Road,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
355228,Lane Field Road,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
355228,Lane Field Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
355228,Lane Field Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
355228,Lane Field Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
355228,Lane Field Road,2024-01-17T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
355228,Lane Field Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
355228,Lane Field Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
355228,Lane Field Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
355228,Lane Field Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
355228,Lane Field Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
355228,Lane Field Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.05
355228,Lane Field Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
355228,Lane Field Road,2024-01-17T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
355228,Lane Field Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
355228,Lane Field Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
355228,Lane Field Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
355228,Lane Field Road,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,21.7
355228,Lane Field Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
355228,Lane Field Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
355228,Lane Field Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
355228,Lane Field Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
355228,Lane Field Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
355228,Lane Field Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
355228,Lane Field Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
355228,Lane Field Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
355228,Lane Field Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
355228,Lane Field Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.72
355228,Lane Field Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.36
355228,Lane Field Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.55
355228,Lane Field Road,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
355228,Lane Field Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
355228,Lane Field Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
355228,Lane Field Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
355228,Lane Field Road,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.7
355228,Lane Field Road,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.77
355228,Lane Field Road,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
355228,Lane Field Road,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.82
355228,Lane Field Road,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.44
355228,Lane Field Road,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.81
355228,Lane Field Road,2024-01-17T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
355228,Lane Field Road,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
355228,Lane Field Road,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
355228,Lane Field Road,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
355228,Lane Field Road,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
355228,Lane Field Road,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
355228,Lane Field Road,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
355228,Lane Field Road,2024-01-17T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
355228,Lane Field Road,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
355228,Lane Field Road,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
355228,Lane Field Road,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
355228,Lane Field Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
355228,Lane Field Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
355228,Lane Field Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
355228,Lane Field Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
355228,Lane Field Road,2024-01-17T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
355228,Lane Field Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
355228,Lane Field Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
355228,Lane Field Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
355228,Lane Field Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
355228,Lane Field Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
355228,Lane Field Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
355228,Lane Field Road,2024-01-17T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
355228,Lane Field Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
355228,Lane Field Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
355228,Lane Field Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
355228,Lane Field Road,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,21.8
355228,Lane Field Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
355228,Lane Field Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
355228,Lane Field Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
355228,Lane Field Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
355228,Lane Field Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
355228,Lane Field Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
355228,Lane Field Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
355228,Lane Field Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
355228,Lane Field Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.83
355228,Lane Field Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.61
355228,Lane Field Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.67
355228,Lane Field Road,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
355228,Lane Field Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
355228,Lane Field Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
355228,Lane Field Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
355228,Lane Field Road,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
355228,Lane Field Road,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.26
355228,Lane Field Road,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
355228,Lane Field Road,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.21
355228,Lane Field Road,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
355228,Lane Field Road,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
355228,Lane Field Road,2024-01-17T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
355228,Lane Field Road,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
355228,Lane Field Road,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
355228,Lane Field Road,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
355228,Lane Field Road,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.63
355228,Lane Field Road,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
355228,Lane Field Road,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
355228,Lane Field Road,2024-01-17T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
355228,Lane Field Road,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
355228,Lane Field Road,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
355228,Lane Field Road,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
355228,Lane Field Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
355228,Lane Field Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
355228,Lane Field Road,2024-01-17T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
355228,Lane Field Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
355228,Lane Field Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
355228,Lane Field Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
355228,Lane Field Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
355228,Lane Field Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
355228,Lane Field Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
355228,Lane Field Road,2024-01-17T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
355228,Lane Field Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
355228,Lane Field Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
355228,Lane Field Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
355228,Lane Field Road,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,21.9
355228,Lane Field Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
355228,Lane Field Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
355228,Lane Field Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
355228,Lane Field Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
355228,Lane Field Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
355228,Lane Field Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
355228,Lane Field Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
355228,Lane Field Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
355228,Lane Field Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
355228,Lane Field Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.06
355228,Lane Field Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.91
355228,Lane Field Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.39
355228,Lane Field Road,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
355228,Lane Field Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
355228,Lane Field Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
355228,Lane Field Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
355228,Lane Field Road,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
355228,Lane Field Road,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.75
355228,Lane Field Road,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
355228,Lane Field Road,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
355228,Lane Field Road,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.99
355228,Lane Field Road,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
355228,Lane Field Road,2024-01-17T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
355228,Lane Field Road,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
355228,Lane Field Road,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
355228,Lane Field Road,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
355228,Lane Field Road,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
355228,Lane Field Road,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
355228,Lane Field Road,2024-01-17T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
355228,Lane Field Road,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
355228,Lane Field Road,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
355228,Lane Field Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
355228,Lane Field Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
355228,Lane Field Road,2024-01-17T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
355228,Lane Field Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
355228,Lane Field Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
355228,Lane Field Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
355228,Lane Field Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
355228,Lane Field Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
355228,Lane Field Road,2024-01-17T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
355228,Lane Field Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
355228,Lane Field Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
355228,Lane Field Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
355228,Lane Field Road,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,21.9
355228,Lane Field Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
355228,Lane Field Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
355228,Lane Field Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
355228,Lane Field Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
355228,Lane Field Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
355228,Lane Field Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
355228,Lane Field Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
355228,Lane Field Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
355228,Lane Field Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
355228,Lane Field Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.13
355228,Lane Field Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.55
355228,Lane Field Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.36
355228,Lane Field Road,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
355228,Lane Field Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
355228,Lane Field Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
355228,Lane Field Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
355228,Lane Field Road,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
355228,Lane Field Road,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.83
355228,Lane Field Road,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
355228,Lane Field Road,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
355228,Lane Field Road,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.4
355228,Lane Field Road,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.7
355228,Lane Field Road,2024-01-17T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
355228,Lane Field Road,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
355228,Lane Field Road,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
355228,Lane Field Road,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
355228,Lane Field Road,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
355228,Lane Field Road,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
355228,Lane Field Road,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
355228,Lane Field Road,2024-01-17T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
355228,Lane Field Road,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
355228,Lane Field Road,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
355228,Lane Field Road,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
355228,Lane Field Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
355228,Lane Field Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
355228,Lane Field Road,2024-01-17T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
355228,Lane Field Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
355228,Lane Field Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
355228,Lane Field Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
355228,Lane Field Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
355228,Lane Field Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
355228,Lane Field Road,2024-01-17T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
355228,Lane Field Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
355228,Lane Field Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
355228,Lane Field Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
355228,Lane Field Road,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,22.0
355228,Lane Field Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
355228,Lane Field Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
355228,Lane Field Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
355228,Lane Field Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
355228,Lane Field Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
355228,Lane Field Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
355228,Lane Field Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
355228,Lane Field Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
355228,Lane Field Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
355228,Lane Field Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.47
355228,Lane Field Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.91
355228,Lane Field Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.17
355228,Lane Field Road,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
355228,Lane Field Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
355228,Lane Field Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
355228,Lane Field Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
355228,Lane Field Road,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
355228,Lane Field Road,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.06
355228,Lane Field Road,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
355228,Lane Field Road,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
355228,Lane Field Road,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.17
355228,Lane Field Road,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.39
355228,Lane Field Road,2024-01-17T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
355228,Lane Field Road,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
