Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
355228,Lane Field Road,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
355228,Lane Field Road,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
355228,Lane Field Road,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
355228,Lane Field Road,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
355228,Lane Field Road,2024-01-17T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
355228,Lane Field Road,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
355228,Lane Field Road,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
355228,Lane Field Road,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
355228,Lane Field Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
355228,Lane Field Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
355228,Lane Field Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
355228,Lane Field Road,2024-01-17T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
355228,Lane Field Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
355228,Lane Field Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
355228,Lane Field Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
355228,Lane Field Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
355228,Lane Field Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
355228,Lane Field Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
355228,Lane Field Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.04
355228,Lane Field Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
355228,Lane Field Road,2024-01-17T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
355228,Lane Field Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
355228,Lane Field Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
355228,Lane Field Road,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,22.0
355228,Lane Field Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
355228,Lane Field Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
355228,Lane Field Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
355228,Lane Field Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
355228,Lane Field Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
355228,Lane Field Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
355228,Lane Field Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
355228,Lane Field Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
355228,Lane Field Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
355228,Lane Field Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.23
355228,Lane Field Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.94
355228,Lane Field Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.6
355228,Lane Field Road,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
355228,Lane Field Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
355228,Lane Field Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
355228,Lane Field Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
355228,Lane Field Road,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.7
355228,Lane Field Road,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.91
355228,Lane Field Road,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.65
355228,Lane Field Road,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
355228,Lane Field Road,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
355228,Lane Field Road,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.86
355228,Lane Field Road,2024-01-17T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
355228,Lane Field Road,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
355228,Lane Field Road,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
355228,Lane Field Road,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
355228,Lane Field Road,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
355228,Lane Field Road,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
355228,Lane Field Road,2024-01-17T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
355228,Lane Field Road,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
355228,Lane Field Road,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
355228,Lane Field Road,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
355228,Lane Field Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
355228,Lane Field Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
355228,Lane Field Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
355228,Lane Field Road,2024-01-17T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
355228,Lane Field Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
355228,Lane Field Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
355228,Lane Field Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
355228,Lane Field Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
355228,Lane Field Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
355228,Lane Field Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
355228,Lane Field Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.83
355228,Lane Field Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
355228,Lane Field Road,2024-01-17T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
355228,Lane Field Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
355228,Lane Field Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
355228,Lane Field Road,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,22.0
355228,Lane Field Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
355228,Lane Field Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
355228,Lane Field Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
355228,Lane Field Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
355228,Lane Field Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
355228,Lane Field Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
355228,Lane Field Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
355228,Lane Field Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
355228,Lane Field Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
355228,Lane Field Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.06
355228,Lane Field Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.64
355228,Lane Field Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.12
355228,Lane Field Road,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
355228,Lane Field Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
355228,Lane Field Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
355228,Lane Field Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
355228,Lane Field Road,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
355228,Lane Field Road,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.68
355228,Lane Field Road,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
355228,Lane Field Road,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
355228,Lane Field Road,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.86
355228,Lane Field Road,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.55
355228,Lane Field Road,2024-01-17T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
355228,Lane Field Road,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
355228,Lane Field Road,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
355228,Lane Field Road,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
355228,Lane Field Road,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
355228,Lane Field Road,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
355228,Lane Field Road,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
355228,Lane Field Road,2024-01-17T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
355228,Lane Field Road,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
355228,Lane Field Road,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
355228,Lane Field Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
355228,Lane Field Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
355228,Lane Field Road,2024-01-17T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
355228,Lane Field Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
355228,Lane Field Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
355228,Lane Field Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
355228,Lane Field Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
355228,Lane Field Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.36
355228,Lane Field Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
355228,Lane Field Road,2024-01-17T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
355228,Lane Field Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
355228,Lane Field Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
355228,Lane Field Road,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,22.1
355228,Lane Field Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
355228,Lane Field Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
355228,Lane Field Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
355228,Lane Field Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
355228,Lane Field Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
355228,Lane Field Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
355228,Lane Field Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
355228,Lane Field Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
355228,Lane Field Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.92
355228,Lane Field Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.12
355228,Lane Field Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.8
355228,Lane Field Road,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
355228,Lane Field Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
355228,Lane Field Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
355228,Lane Field Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
355228,Lane Field Road,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
355228,Lane Field Road,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.06
355228,Lane Field Road,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
355228,Lane Field Road,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
355228,Lane Field Road,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
355228,Lane Field Road,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.28
355228,Lane Field Road,2024-01-17T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
355228,Lane Field Road,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
355228,Lane Field Road,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
355228,Lane Field Road,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
355228,Lane Field Road,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
355228,Lane Field Road,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
355228,Lane Field Road,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
355228,Lane Field Road,2024-01-17T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
355228,Lane Field Road,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
355228,Lane Field Road,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
355228,Lane Field Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
355228,Lane Field Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
355228,Lane Field Road,2024-01-17T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
355228,Lane Field Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
355228,Lane Field Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
355228,Lane Field Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
355228,Lane Field Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
355228,Lane Field Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
355228,Lane Field Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.98
355228,Lane Field Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
355228,Lane Field Road,2024-01-17T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
355228,Lane Field Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
355228,Lane Field Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
355228,Lane Field Road,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,22.1
355228,Lane Field Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
355228,Lane Field Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
355228,Lane Field Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
355228,Lane Field Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
355228,Lane Field Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
355228,Lane Field Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
355228,Lane Field Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
355228,Lane Field Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
355228,Lane Field Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.58
355228,Lane Field Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.03
355228,Lane Field Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.18
355228,Lane Field Road,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
355228,Lane Field Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
355228,Lane Field Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
355228,Lane Field Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
355228,Lane Field Road,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
355228,Lane Field Road,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.99
355228,Lane Field Road,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
355228,Lane Field Road,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.99
355228,Lane Field Road,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.67
355228,Lane Field Road,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.01
355228,Lane Field Road,2024-01-17T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
355228,Lane Field Road,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
355228,Lane Field Road,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
355228,Lane Field Road,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.3
355228,Lane Field Road,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
355228,Lane Field Road,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
355228,Lane Field Road,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
355228,Lane Field Road,2024-01-17T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
355228,Lane Field Road,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
355228,Lane Field Road,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
355228,Lane Field Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
355228,Lane Field Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
355228,Lane Field Road,2024-01-17T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
355228,Lane Field Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
355228,Lane Field Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
355228,Lane Field Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
355228,Lane Field Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
355228,Lane Field Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
355228,Lane Field Road,2024-01-17T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
355228,Lane Field Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
355228,Lane Field Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
355228,Lane Field Road,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,22.2
355228,Lane Field Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
355228,Lane Field Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
355228,Lane Field Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
355228,Lane Field Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
355228,Lane Field Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
355228,Lane Field Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
355228,Lane Field Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
355228,Lane Field Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
355228,Lane Field Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.81
355228,Lane Field Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.94
355228,Lane Field Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.89
355228,Lane Field Road,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
355228,Lane Field Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
355228,Lane Field Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
355228,Lane Field Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
355228,Lane Field Road,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
355228,Lane Field Road,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.94
355228,Lane Field Road,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
355228,Lane Field Road,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.88
355228,Lane Field Road,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.93
355228,Lane Field Road,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.45
355228,Lane Field Road,2024-01-17T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
355228,Lane Field Road,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
355228,Lane Field Road,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
355228,Lane Field Road,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.1
355228,Lane Field Road,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
355228,Lane Field Road,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
355228,Lane Field Road,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
355228,Lane Field Road,2024-01-17T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
355228,Lane Field Road,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
355228,Lane Field Road,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
355228,Lane Field Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
355228,Lane Field Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
355228,Lane Field Road,2024-01-17T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
355228,Lane Field Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
355228,Lane Field Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
355228,Lane Field Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
355228,Lane Field Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
355228,Lane Field Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.43
355228,Lane Field Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
355228,Lane Field Road,2024-01-17T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
355228,Lane Field Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
355228,Lane Field Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
355228,Lane Field Road,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,22.2
355228,Lane Field Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
355228,Lane Field Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
355228,Lane Field Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
355228,Lane Field Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
355228,Lane Field Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
355228,Lane Field Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
355228,Lane Field Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
355228,Lane Field Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
355228,Lane Field Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.45
355228,Lane Field Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.93
355228,Lane Field Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.1
355228,Lane Field Road,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
355228,Lane Field Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
355228,Lane Field Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
355228,Lane Field Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
355228,Lane Field Road,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.64
355228,Lane Field Road,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.87
355228,Lane Field Road,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
355228,Lane Field Road,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.33
355228,Lane Field Road,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.68
355228,Lane Field Road,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.23
355228,Lane Field Road,2024-01-17T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
355228,Lane Field Road,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
355228,Lane Field Road,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
355228,Lane Field Road,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.4
355228,Lane Field Road,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
355228,Lane Field Road,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
355228,Lane Field Road,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
355228,Lane Field Road,2024-01-17T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
355228,Lane Field Road,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
355228,Lane Field Road,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
355228,Lane Field Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
355228,Lane Field Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
355228,Lane Field Road,2024-01-17T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
355228,Lane Field Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
355228,Lane Field Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
355228,Lane Field Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
355228,Lane Field Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
355228,Lane Field Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.6
355228,Lane Field Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
355228,Lane Field Road,2024-01-17T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
355228,Lane Field Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
355228,Lane Field Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
355228,Lane Field Road,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,22.3
355228,Lane Field Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
355228,Lane Field Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
355228,Lane Field Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
355228,Lane Field Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
355228,Lane Field Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
355228,Lane Field Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
355228,Lane Field Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
355228,Lane Field Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.64
355228,Lane Field Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.74
355228,Lane Field Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.79
355228,Lane Field Road,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
355228,Lane Field Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
355228,Lane Field Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
355228,Lane Field Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
355228,Lane Field Road,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
355228,Lane Field Road,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.94
355228,Lane Field Road,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.58
355228,Lane Field Road,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.71
355228,Lane Field Road,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
355228,Lane Field Road,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.16
355228,Lane Field Road,2024-01-17T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
355228,Lane Field Road,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
355228,Lane Field Road,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
355228,Lane Field Road,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.1
355228,Lane Field Road,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
355228,Lane Field Road,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
355228,Lane Field Road,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
355228,Lane Field Road,2024-01-17T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
355228,Lane Field Road,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
355228,Lane Field Road,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
355228,Lane Field Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.2
355228,Lane Field Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
355228,Lane Field Road,2024-01-17T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
355228,Lane Field Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
355228,Lane Field Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
355228,Lane Field Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
355228,Lane Field Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
355228,Lane Field Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
355228,Lane Field Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.57
355228,Lane Field Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
355228,Lane Field Road,2024-01-17T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
355228,Lane Field Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
355228,Lane Field Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
355228,Lane Field Road,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,22.4
355228,Lane Field Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
355228,Lane Field Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
355228,Lane Field Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
355228,Lane Field Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
355228,Lane Field Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
355228,Lane Field Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
355228,Lane Field Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
355228,Lane Field Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
355228,Lane Field Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.57
355228,Lane Field Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.99
355228,Lane Field Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.78
355228,Lane Field Road,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
355228,Lane Field Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
355228,Lane Field Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
355228,Lane Field Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
355228,Lane Field Road,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
355228,Lane Field Road,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.8
355228,Lane Field Road,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.82
355228,Lane Field Road,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.22
355228,Lane Field Road,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.58
355228,Lane Field Road,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.67
355228,Lane Field Road,2024-01-17T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
355228,Lane Field Road,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
355228,Lane Field Road,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
355228,Lane Field Road,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.9
355228,Lane Field Road,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
355228,Lane Field Road,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
355228,Lane Field Road,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
355228,Lane Field Road,2024-01-17T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
355228,Lane Field Road,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
355228,Lane Field Road,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
355228,Lane Field Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
355228,Lane Field Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
355228,Lane Field Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
355228,Lane Field Road,2024-01-17T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
355228,Lane Field Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
355228,Lane Field Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
355228,Lane Field Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
355228,Lane Field Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
355228,Lane Field Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
355228,Lane Field Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.21
355228,Lane Field Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
355228,Lane Field Road,2024-01-17T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
355228,Lane Field Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
355228,Lane Field Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
355228,Lane Field Road,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,22.4
355228,Lane Field Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
355228,Lane Field Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
355228,Lane Field Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
355228,Lane Field Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
355228,Lane Field Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
355228,Lane Field Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
355228,Lane Field Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
355228,Lane Field Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.14
355228,Lane Field Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.96
355228,Lane Field Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.17
355228,Lane Field Road,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
355228,Lane Field Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
355228,Lane Field Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
355228,Lane Field Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
355228,Lane Field Road,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
355228,Lane Field Road,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.76
355228,Lane Field Road,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.96
355228,Lane Field Road,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.7
355228,Lane Field Road,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
355228,Lane Field Road,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.56
355228,Lane Field Road,2024-01-17T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
355228,Lane Field Road,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
355228,Lane Field Road,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
355228,Lane Field Road,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.4
355228,Lane Field Road,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
355228,Lane Field Road,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
355228,Lane Field Road,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
355228,Lane Field Road,2024-01-17T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
355228,Lane Field Road,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
355228,Lane Field Road,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
355228,Lane Field Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
355228,Lane Field Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
355228,Lane Field Road,2024-01-17T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
355228,Lane Field Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
355228,Lane Field Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
355228,Lane Field Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
355228,Lane Field Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
355228,Lane Field Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
355228,Lane Field Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
