Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.37
355228,Lane Field Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
355228,Lane Field Road,2024-01-17T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
355228,Lane Field Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
355228,Lane Field Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
355228,Lane Field Road,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,22.4
355228,Lane Field Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
355228,Lane Field Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
355228,Lane Field Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
355228,Lane Field Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
355228,Lane Field Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
355228,Lane Field Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
355228,Lane Field Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
355228,Lane Field Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.38
355228,Lane Field Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.53
355228,Lane Field Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.72
355228,Lane Field Road,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
355228,Lane Field Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
355228,Lane Field Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
355228,Lane Field Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
355228,Lane Field Road,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
355228,Lane Field Road,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.95
355228,Lane Field Road,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.66
355228,Lane Field Road,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.89
355228,Lane Field Road,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
355228,Lane Field Road,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.61
355228,Lane Field Road,2024-01-17T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
355228,Lane Field Road,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
355228,Lane Field Road,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
355228,Lane Field Road,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.2
355228,Lane Field Road,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
355228,Lane Field Road,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
355228,Lane Field Road,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
355228,Lane Field Road,2024-01-17T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
355228,Lane Field Road,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
355228,Lane Field Road,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
355228,Lane Field Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
355228,Lane Field Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
355228,Lane Field Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
355228,Lane Field Road,2024-01-17T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
355228,Lane Field Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
355228,Lane Field Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
355228,Lane Field Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
355228,Lane Field Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
355228,Lane Field Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
355228,Lane Field Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.58
355228,Lane Field Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
355228,Lane Field Road,2024-01-17T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
355228,Lane Field Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
355228,Lane Field Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
355228,Lane Field Road,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,22.5
355228,Lane Field Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
355228,Lane Field Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
355228,Lane Field Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
355228,Lane Field Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
355228,Lane Field Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
355228,Lane Field Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
355228,Lane Field Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
355228,Lane Field Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
355228,Lane Field Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.54
355228,Lane Field Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.92
355228,Lane Field Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.57
355228,Lane Field Road,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
355228,Lane Field Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
355228,Lane Field Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
355228,Lane Field Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
355228,Lane Field Road,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
355228,Lane Field Road,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.0
355228,Lane Field Road,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
355228,Lane Field Road,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.83
355228,Lane Field Road,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
355228,Lane Field Road,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.6
355228,Lane Field Road,2024-01-17T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
355228,Lane Field Road,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
355228,Lane Field Road,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
355228,Lane Field Road,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.9
355228,Lane Field Road,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
355228,Lane Field Road,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
355228,Lane Field Road,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
355228,Lane Field Road,2024-01-17T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
355228,Lane Field Road,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
355228,Lane Field Road,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
355228,Lane Field Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
355228,Lane Field Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
355228,Lane Field Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
355228,Lane Field Road,2024-01-17T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
355228,Lane Field Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
355228,Lane Field Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
355228,Lane Field Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
355228,Lane Field Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
355228,Lane Field Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.5
355228,Lane Field Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
355228,Lane Field Road,2024-01-17T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
355228,Lane Field Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
355228,Lane Field Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
355228,Lane Field Road,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,22.5
355228,Lane Field Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
355228,Lane Field Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
355228,Lane Field Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
355228,Lane Field Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
355228,Lane Field Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
355228,Lane Field Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
355228,Lane Field Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
355228,Lane Field Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
355228,Lane Field Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.78
355228,Lane Field Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.98
355228,Lane Field Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.05
355228,Lane Field Road,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
355228,Lane Field Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
355228,Lane Field Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
355228,Lane Field Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
355228,Lane Field Road,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.49
355228,Lane Field Road,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.05
355228,Lane Field Road,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.6
355228,Lane Field Road,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.58
355228,Lane Field Road,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
355228,Lane Field Road,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.75
355228,Lane Field Road,2024-01-17T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
355228,Lane Field Road,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
355228,Lane Field Road,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
355228,Lane Field Road,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
355228,Lane Field Road,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
355228,Lane Field Road,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.48
355228,Lane Field Road,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
355228,Lane Field Road,2024-01-17T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
355228,Lane Field Road,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
355228,Lane Field Road,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
355228,Lane Field Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.33
355228,Lane Field Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
355228,Lane Field Road,2024-01-17T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
355228,Lane Field Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
355228,Lane Field Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
355228,Lane Field Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
355228,Lane Field Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
355228,Lane Field Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
355228,Lane Field Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.72
355228,Lane Field Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
355228,Lane Field Road,2024-01-17T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
355228,Lane Field Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
355228,Lane Field Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
355228,Lane Field Road,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,22.6
355228,Lane Field Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
355228,Lane Field Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
355228,Lane Field Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
355228,Lane Field Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
355228,Lane Field Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
355228,Lane Field Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
355228,Lane Field Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
355228,Lane Field Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.25
355228,Lane Field Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.12
355228,Lane Field Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.12
355228,Lane Field Road,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
355228,Lane Field Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
355228,Lane Field Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
355228,Lane Field Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
355228,Lane Field Road,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
355228,Lane Field Road,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.91
355228,Lane Field Road,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.73
355228,Lane Field Road,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.74
355228,Lane Field Road,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.69
355228,Lane Field Road,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.06
355228,Lane Field Road,2024-01-17T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
355228,Lane Field Road,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
355228,Lane Field Road,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
355228,Lane Field Road,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.9
355228,Lane Field Road,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
355228,Lane Field Road,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
355228,Lane Field Road,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
355228,Lane Field Road,2024-01-17T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
355228,Lane Field Road,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
355228,Lane Field Road,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
355228,Lane Field Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.9
355228,Lane Field Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
355228,Lane Field Road,2024-01-17T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
355228,Lane Field Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
355228,Lane Field Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
355228,Lane Field Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
355228,Lane Field Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
355228,Lane Field Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.02
355228,Lane Field Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
355228,Lane Field Road,2024-01-17T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
355228,Lane Field Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
355228,Lane Field Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
355228,Lane Field Road,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,22.6
355228,Lane Field Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
355228,Lane Field Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
355228,Lane Field Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
355228,Lane Field Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
355228,Lane Field Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
355228,Lane Field Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
355228,Lane Field Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
355228,Lane Field Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
355228,Lane Field Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.61
355228,Lane Field Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.08
355228,Lane Field Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.14
355228,Lane Field Road,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
355228,Lane Field Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
355228,Lane Field Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
355228,Lane Field Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
355228,Lane Field Road,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
355228,Lane Field Road,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.03
355228,Lane Field Road,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
355228,Lane Field Road,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.78
355228,Lane Field Road,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.47
355228,Lane Field Road,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.19
355228,Lane Field Road,2024-01-17T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
355228,Lane Field Road,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.0
355228,Lane Field Road,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
355228,Lane Field Road,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.6
355228,Lane Field Road,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
355228,Lane Field Road,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
355228,Lane Field Road,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
355228,Lane Field Road,2024-01-17T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
355228,Lane Field Road,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
355228,Lane Field Road,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
355228,Lane Field Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
355228,Lane Field Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
355228,Lane Field Road,2024-01-17T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
355228,Lane Field Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
355228,Lane Field Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
355228,Lane Field Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
355228,Lane Field Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
355228,Lane Field Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.19
355228,Lane Field Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
355228,Lane Field Road,2024-01-17T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
355228,Lane Field Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
355228,Lane Field Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
355228,Lane Field Road,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,22.7
355228,Lane Field Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
355228,Lane Field Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
355228,Lane Field Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
355228,Lane Field Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
355228,Lane Field Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
355228,Lane Field Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
355228,Lane Field Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
355228,Lane Field Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
355228,Lane Field Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.89
355228,Lane Field Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.06
355228,Lane Field Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.96
355228,Lane Field Road,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
355228,Lane Field Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
355228,Lane Field Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
355228,Lane Field Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
355228,Lane Field Road,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
355228,Lane Field Road,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.76
355228,Lane Field Road,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
355228,Lane Field Road,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.38
355228,Lane Field Road,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.63
355228,Lane Field Road,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.31
355228,Lane Field Road,2024-01-17T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
355228,Lane Field Road,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.4
355228,Lane Field Road,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
355228,Lane Field Road,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.1
355228,Lane Field Road,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
355228,Lane Field Road,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
355228,Lane Field Road,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
355228,Lane Field Road,2024-01-17T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
355228,Lane Field Road,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
355228,Lane Field Road,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
355228,Lane Field Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.87
355228,Lane Field Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
355228,Lane Field Road,2024-01-17T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
355228,Lane Field Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
355228,Lane Field Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
355228,Lane Field Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
355228,Lane Field Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
355228,Lane Field Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
355228,Lane Field Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.22
355228,Lane Field Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
355228,Lane Field Road,2024-01-17T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
355228,Lane Field Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
355228,Lane Field Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
355228,Lane Field Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
355228,Lane Field Road,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,22.8
355228,Lane Field Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
355228,Lane Field Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
355228,Lane Field Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
355228,Lane Field Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
355228,Lane Field Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
355228,Lane Field Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
355228,Lane Field Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
355228,Lane Field Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.74
355228,Lane Field Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.26
355228,Lane Field Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.3
355228,Lane Field Road,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
355228,Lane Field Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
355228,Lane Field Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
355228,Lane Field Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
355228,Lane Field Road,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.77
355228,Lane Field Road,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.72
355228,Lane Field Road,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
355228,Lane Field Road,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.22
355228,Lane Field Road,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.63
355228,Lane Field Road,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.26
355228,Lane Field Road,2024-01-17T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
355228,Lane Field Road,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.1
355228,Lane Field Road,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
355228,Lane Field Road,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.3
355228,Lane Field Road,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
355228,Lane Field Road,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
355228,Lane Field Road,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
355228,Lane Field Road,2024-01-17T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
355228,Lane Field Road,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
355228,Lane Field Road,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
355228,Lane Field Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
355228,Lane Field Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
355228,Lane Field Road,2024-01-17T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
355228,Lane Field Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
355228,Lane Field Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
355228,Lane Field Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
355228,Lane Field Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
355228,Lane Field Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
355228,Lane Field Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
355228,Lane Field Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.69
355228,Lane Field Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
355228,Lane Field Road,2024-01-17T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
355228,Lane Field Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
355228,Lane Field Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
355228,Lane Field Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
355228,Lane Field Road,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,22.8
355228,Lane Field Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
355228,Lane Field Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
355228,Lane Field Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
355228,Lane Field Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
355228,Lane Field Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
355228,Lane Field Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
355228,Lane Field Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
355228,Lane Field Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
355228,Lane Field Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.68
355228,Lane Field Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.49
355228,Lane Field Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.09
355228,Lane Field Road,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
355228,Lane Field Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
355228,Lane Field Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
355228,Lane Field Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
355228,Lane Field Road,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.9
355228,Lane Field Road,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.16
355228,Lane Field Road,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
355228,Lane Field Road,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.18
355228,Lane Field Road,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
355228,Lane Field Road,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.98
355228,Lane Field Road,2024-01-17T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
355228,Lane Field Road,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.1
355228,Lane Field Road,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
355228,Lane Field Road,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
355228,Lane Field Road,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
355228,Lane Field Road,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
355228,Lane Field Road,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
355228,Lane Field Road,2024-01-17T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
355228,Lane Field Road,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
355228,Lane Field Road,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
355228,Lane Field Road,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
355228,Lane Field Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
355228,Lane Field Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
355228,Lane Field Road,2024-01-17T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
355228,Lane Field Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
355228,Lane Field Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
355228,Lane Field Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
355228,Lane Field Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
355228,Lane Field Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
355228,Lane Field Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.7
355228,Lane Field Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
355228,Lane Field Road,2024-01-17T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
355228,Lane Field Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
355228,Lane Field Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
355228,Lane Field Road,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,22.9
355228,Lane Field Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
355228,Lane Field Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
355228,Lane Field Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
355228,Lane Field Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
355228,Lane Field Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
355228,Lane Field Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
355228,Lane Field Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
355228,Lane Field Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
355228,Lane Field Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.8
355228,Lane Field Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.86
355228,Lane Field Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.39
355228,Lane Field Road,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
355228,Lane Field Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
355228,Lane Field Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
355228,Lane Field Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
355228,Lane Field Road,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
355228,Lane Field Road,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.0
355228,Lane Field Road,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
355228,Lane Field Road,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.93
355228,Lane Field Road,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
355228,Lane Field Road,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.7
355228,Lane Field Road,2024-01-17T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
355228,Lane Field Road,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.1
355228,Lane Field Road,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
355228,Lane Field Road,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.1
355228,Lane Field Road,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
355228,Lane Field Road,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.64
355228,Lane Field Road,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
355228,Lane Field Road,2024-01-17T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
355228,Lane Field Road,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
355228,Lane Field Road,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
355228,Lane Field Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
355228,Lane Field Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
355228,Lane Field Road,2024-01-17T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
355228,Lane Field Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
355228,Lane Field Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
355228,Lane Field Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
355228,Lane Field Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
355228,Lane Field Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.95
355228,Lane Field Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
355228,Lane Field Road,2024-01-17T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
355228,Lane Field Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
355228,Lane Field Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
355228,Lane Field Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
355228,Lane Field Road,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,22.9
355228,Lane Field Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
355228,Lane Field Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
355228,Lane Field Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
355228,Lane Field Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
355228,Lane Field Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
355228,Lane Field Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
355228,Lane Field Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
355228,Lane Field Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.48
355228,Lane Field Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.43
355228,Lane Field Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.65
355228,Lane Field Road,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
355228,Lane Field Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
355228,Lane Field Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
355228,Lane Field Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
355228,Lane Field Road,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
355228,Lane Field Road,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.11
355228,Lane Field Road,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
