Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.55
355228,Lane Field Road,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
355228,Lane Field Road,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.16
355228,Lane Field Road,2024-01-17T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
355228,Lane Field Road,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.6
355228,Lane Field Road,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
355228,Lane Field Road,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.7
355228,Lane Field Road,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
355228,Lane Field Road,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
355228,Lane Field Road,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
355228,Lane Field Road,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
355228,Lane Field Road,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
355228,Lane Field Road,2024-01-17T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
355228,Lane Field Road,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
355228,Lane Field Road,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
355228,Lane Field Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
355228,Lane Field Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
355228,Lane Field Road,2024-01-17T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
355228,Lane Field Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
355228,Lane Field Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
355228,Lane Field Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
355228,Lane Field Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
355228,Lane Field Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
355228,Lane Field Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.3
355228,Lane Field Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
355228,Lane Field Road,2024-01-17T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
355228,Lane Field Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
355228,Lane Field Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
355228,Lane Field Road,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,23.0
355228,Lane Field Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
355228,Lane Field Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
355228,Lane Field Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
355228,Lane Field Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
355228,Lane Field Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
355228,Lane Field Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
355228,Lane Field Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
355228,Lane Field Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
355228,Lane Field Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.03
355228,Lane Field Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.85
355228,Lane Field Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.25
355228,Lane Field Road,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
355228,Lane Field Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
355228,Lane Field Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
355228,Lane Field Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
355228,Lane Field Road,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
355228,Lane Field Road,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.03
355228,Lane Field Road,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.75
355228,Lane Field Road,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.02
355228,Lane Field Road,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
355228,Lane Field Road,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.94
355228,Lane Field Road,2024-01-17T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
355228,Lane Field Road,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.5
355228,Lane Field Road,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
355228,Lane Field Road,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.2
355228,Lane Field Road,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
355228,Lane Field Road,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
355228,Lane Field Road,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
355228,Lane Field Road,2024-01-17T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
355228,Lane Field Road,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
355228,Lane Field Road,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
355228,Lane Field Road,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
355228,Lane Field Road,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
355228,Lane Field Road,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
355228,Lane Field Road,2024-01-17T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
355228,Lane Field Road,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
355228,Lane Field Road,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
355228,Lane Field Road,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
355228,Lane Field Road,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
355228,Lane Field Road,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
355228,Lane Field Road,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
355228,Lane Field Road,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.52
355228,Lane Field Road,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
355228,Lane Field Road,2024-01-17T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
355228,Lane Field Road,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
355228,Lane Field Road,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
355228,Lane Field Road,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,23.0
355228,Lane Field Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
355228,Lane Field Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
355228,Lane Field Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
355228,Lane Field Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
355228,Lane Field Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
355228,Lane Field Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
355228,Lane Field Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
355228,Lane Field Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.58
355228,Lane Field Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.97
355228,Lane Field Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.17
355228,Lane Field Road,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
355228,Lane Field Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
355228,Lane Field Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
355228,Lane Field Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
355228,Lane Field Road,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
355228,Lane Field Road,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.95
355228,Lane Field Road,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.63
355228,Lane Field Road,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.63
355228,Lane Field Road,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
355228,Lane Field Road,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.2
355228,Lane Field Road,2024-01-17T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
355228,Lane Field Road,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.2
355228,Lane Field Road,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
355228,Lane Field Road,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.0
355228,Lane Field Road,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
355228,Lane Field Road,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
355228,Lane Field Road,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
355228,Lane Field Road,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
355228,Lane Field Road,2024-01-17T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
355228,Lane Field Road,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
355228,Lane Field Road,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
355228,Lane Field Road,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
355228,Lane Field Road,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
355228,Lane Field Road,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.99
355228,Lane Field Road,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
355228,Lane Field Road,2024-01-17T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
355228,Lane Field Road,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
355228,Lane Field Road,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
355228,Lane Field Road,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
355228,Lane Field Road,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
355228,Lane Field Road,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
355228,Lane Field Road,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.98
355228,Lane Field Road,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
355228,Lane Field Road,2024-01-17T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
355228,Lane Field Road,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
355228,Lane Field Road,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
355228,Lane Field Road,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,23.1
355228,Lane Field Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
355228,Lane Field Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
355228,Lane Field Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
355228,Lane Field Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
355228,Lane Field Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
355228,Lane Field Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
355228,Lane Field Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
355228,Lane Field Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
355228,Lane Field Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
355228,Lane Field Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.67
355228,Lane Field Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.78
355228,Lane Field Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.01
355228,Lane Field Road,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
355228,Lane Field Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
355228,Lane Field Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
355228,Lane Field Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
355228,Lane Field Road,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
355228,Lane Field Road,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.96
355228,Lane Field Road,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
355228,Lane Field Road,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.19
355228,Lane Field Road,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
355228,Lane Field Road,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.26
355228,Lane Field Road,2024-01-17T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
355228,Lane Field Road,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.1
355228,Lane Field Road,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
355228,Lane Field Road,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.3
355228,Lane Field Road,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
355228,Lane Field Road,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
355228,Lane Field Road,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
355228,Lane Field Road,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
355228,Lane Field Road,2024-01-17T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
355228,Lane Field Road,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
355228,Lane Field Road,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
355228,Lane Field Road,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
355228,Lane Field Road,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
355228,Lane Field Road,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
355228,Lane Field Road,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
355228,Lane Field Road,2024-01-17T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
355228,Lane Field Road,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
355228,Lane Field Road,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
355228,Lane Field Road,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
355228,Lane Field Road,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
355228,Lane Field Road,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.46
355228,Lane Field Road,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
355228,Lane Field Road,2024-01-17T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
355228,Lane Field Road,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
355228,Lane Field Road,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
355228,Lane Field Road,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
355228,Lane Field Road,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,23.2
355228,Lane Field Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
355228,Lane Field Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
355228,Lane Field Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
355228,Lane Field Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
355228,Lane Field Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
355228,Lane Field Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
355228,Lane Field Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
355228,Lane Field Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.99
355228,Lane Field Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.86
355228,Lane Field Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.07
355228,Lane Field Road,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
355228,Lane Field Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
355228,Lane Field Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
355228,Lane Field Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
355228,Lane Field Road,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
355228,Lane Field Road,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.66
355228,Lane Field Road,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
355228,Lane Field Road,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.45
355228,Lane Field Road,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
355228,Lane Field Road,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.25
355228,Lane Field Road,2024-01-17T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
355228,Lane Field Road,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.0
355228,Lane Field Road,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
355228,Lane Field Road,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.7
355228,Lane Field Road,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
355228,Lane Field Road,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.42
355228,Lane Field Road,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
355228,Lane Field Road,2024-01-17T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
355228,Lane Field Road,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
355228,Lane Field Road,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
355228,Lane Field Road,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
355228,Lane Field Road,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
355228,Lane Field Road,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
355228,Lane Field Road,2024-01-17T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
355228,Lane Field Road,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
355228,Lane Field Road,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
355228,Lane Field Road,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
355228,Lane Field Road,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
355228,Lane Field Road,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
355228,Lane Field Road,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
355228,Lane Field Road,2024-01-17T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
355228,Lane Field Road,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
355228,Lane Field Road,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
355228,Lane Field Road,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
355228,Lane Field Road,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,23.3
355228,Lane Field Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
355228,Lane Field Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
355228,Lane Field Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
355228,Lane Field Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
355228,Lane Field Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
355228,Lane Field Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
355228,Lane Field Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
355228,Lane Field Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
355228,Lane Field Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
355228,Lane Field Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.86
355228,Lane Field Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.64
355228,Lane Field Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.09
355228,Lane Field Road,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
355228,Lane Field Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
355228,Lane Field Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
355228,Lane Field Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
355228,Lane Field Road,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
355228,Lane Field Road,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.56
355228,Lane Field Road,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
355228,Lane Field Road,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.95
355228,Lane Field Road,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
355228,Lane Field Road,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
355228,Lane Field Road,2024-01-17T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
355228,Lane Field Road,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.0
355228,Lane Field Road,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.3
355228,Lane Field Road,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
355228,Lane Field Road,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
355228,Lane Field Road,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
355228,Lane Field Road,2024-01-17T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
355228,Lane Field Road,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
355228,Lane Field Road,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
355228,Lane Field Road,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
355228,Lane Field Road,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
355228,Lane Field Road,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
355228,Lane Field Road,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.35
355228,Lane Field Road,2024-01-17T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
355228,Lane Field Road,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
355228,Lane Field Road,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
355228,Lane Field Road,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
355228,Lane Field Road,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
355228,Lane Field Road,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
355228,Lane Field Road,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.78
355228,Lane Field Road,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
355228,Lane Field Road,2024-01-17T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
355228,Lane Field Road,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
355228,Lane Field Road,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
355228,Lane Field Road,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
355228,Lane Field Road,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,23.3
355228,Lane Field Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
355228,Lane Field Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
355228,Lane Field Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
355228,Lane Field Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
355228,Lane Field Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
355228,Lane Field Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
355228,Lane Field Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
355228,Lane Field Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
355228,Lane Field Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.14
355228,Lane Field Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.46
355228,Lane Field Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.08
355228,Lane Field Road,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
355228,Lane Field Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
355228,Lane Field Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
355228,Lane Field Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
355228,Lane Field Road,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
355228,Lane Field Road,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.87
355228,Lane Field Road,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
355228,Lane Field Road,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.01
355228,Lane Field Road,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
355228,Lane Field Road,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.19
355228,Lane Field Road,2024-01-17T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
355228,Lane Field Road,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.2
355228,Lane Field Road,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
355228,Lane Field Road,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.9
355228,Lane Field Road,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
355228,Lane Field Road,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
355228,Lane Field Road,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
355228,Lane Field Road,2024-01-17T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
355228,Lane Field Road,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
355228,Lane Field Road,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
355228,Lane Field Road,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
355228,Lane Field Road,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
355228,Lane Field Road,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
355228,Lane Field Road,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
355228,Lane Field Road,2024-01-17T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
355228,Lane Field Road,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
355228,Lane Field Road,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
355228,Lane Field Road,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
355228,Lane Field Road,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
355228,Lane Field Road,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
355228,Lane Field Road,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.71
355228,Lane Field Road,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
355228,Lane Field Road,2024-01-17T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
355228,Lane Field Road,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
355228,Lane Field Road,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
355228,Lane Field Road,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
355228,Lane Field Road,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,23.4
355228,Lane Field Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
355228,Lane Field Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
355228,Lane Field Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
355228,Lane Field Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
355228,Lane Field Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
355228,Lane Field Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
355228,Lane Field Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
355228,Lane Field Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
355228,Lane Field Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.43
355228,Lane Field Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.98
355228,Lane Field Road,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
355228,Lane Field Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
355228,Lane Field Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
355228,Lane Field Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
355228,Lane Field Road,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
355228,Lane Field Road,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.05
355228,Lane Field Road,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.63
355228,Lane Field Road,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.07
355228,Lane Field Road,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
355228,Lane Field Road,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.97
355228,Lane Field Road,2024-01-17T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
355228,Lane Field Road,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.3
355228,Lane Field Road,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
355228,Lane Field Road,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.4
355228,Lane Field Road,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
355228,Lane Field Road,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
355228,Lane Field Road,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
355228,Lane Field Road,2024-01-17T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
355228,Lane Field Road,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
355228,Lane Field Road,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
355228,Lane Field Road,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
355228,Lane Field Road,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
355228,Lane Field Road,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
355228,Lane Field Road,2024-01-17T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
355228,Lane Field Road,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
355228,Lane Field Road,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
355228,Lane Field Road,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
355228,Lane Field Road,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
355228,Lane Field Road,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
355228,Lane Field Road,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
355228,Lane Field Road,2024-01-17T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
355228,Lane Field Road,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
355228,Lane Field Road,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
355228,Lane Field Road,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
355228,Lane Field Road,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,23.5
355228,Lane Field Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
355228,Lane Field Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
355228,Lane Field Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
355228,Lane Field Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
355228,Lane Field Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
355228,Lane Field Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
355228,Lane Field Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
355228,Lane Field Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
355228,Lane Field Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.15
355228,Lane Field Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.73
355228,Lane Field Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
355228,Lane Field Road,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
355228,Lane Field Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
355228,Lane Field Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
355228,Lane Field Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
355228,Lane Field Road,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.89
355228,Lane Field Road,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.9
355228,Lane Field Road,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.94
355228,Lane Field Road,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.17
355228,Lane Field Road,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
355228,Lane Field Road,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.9
355228,Lane Field Road,2024-01-17T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
355228,Lane Field Road,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
355228,Lane Field Road,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.6
355228,Lane Field Road,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
355228,Lane Field Road,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
355228,Lane Field Road,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
355228,Lane Field Road,2024-01-17T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
355228,Lane Field Road,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
355228,Lane Field Road,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
355228,Lane Field Road,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
355228,Lane Field Road,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
355228,Lane Field Road,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
355228,Lane Field Road,2024-01-17T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
355228,Lane Field Road,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
355228,Lane Field Road,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
355228,Lane Field Road,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
355228,Lane Field Road,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
355228,Lane Field Road,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
355228,Lane Field Road,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
355228,Lane Field Road,2024-01-17T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
355228,Lane Field Road,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
355228,Lane Field Road,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
355228,Lane Field Road,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
355228,Lane Field Road,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,23.6
355228,Lane Field Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
355228,Lane Field Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
355228,Lane Field Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
355228,Lane Field Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
355228,Lane Field Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
355228,Lane Field Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
355228,Lane Field Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
355228,Lane Field Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
355228,Lane Field Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.41
355228,Lane Field Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.94
355228,Lane Field Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.94
355228,Lane Field Road,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
355228,Lane Field Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
355228,Lane Field Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
355228,Lane Field Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
355228,Lane Field Road,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
355228,Lane Field Road,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.57
355228,Lane Field Road,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.94
355228,Lane Field Road,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.6
355228,Lane Field Road,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.51
355228,Lane Field Road,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.99
355228,Lane Field Road,2024-01-17T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
355228,Lane Field Road,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
355228,Lane Field Road,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
355228,Lane Field Road,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.0
355228,Lane Field Road,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
355228,Lane Field Road,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
355228,Lane Field Road,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
355228,Lane Field Road,2024-01-17T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
355228,Lane Field Road,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
355228,Lane Field Road,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
355228,Lane Field Road,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
355228,Lane Field Road,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
355228,Lane Field Road,2024-01-17T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
355228,Lane Field Road,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
