Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
355228,Lane Field Road,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
355228,Lane Field Road,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
355228,Lane Field Road,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
355228,Lane Field Road,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
355228,Lane Field Road,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.8
355228,Lane Field Road,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
355228,Lane Field Road,2024-01-17T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
355228,Lane Field Road,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
355228,Lane Field Road,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
355228,Lane Field Road,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
355228,Lane Field Road,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,23.7
355228,Lane Field Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
355228,Lane Field Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
355228,Lane Field Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
355228,Lane Field Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
355228,Lane Field Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
355228,Lane Field Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
355228,Lane Field Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
355228,Lane Field Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
355228,Lane Field Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.12
355228,Lane Field Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.74
355228,Lane Field Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
355228,Lane Field Road,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
355228,Lane Field Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
355228,Lane Field Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
355228,Lane Field Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
355228,Lane Field Road,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
355228,Lane Field Road,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.67
355228,Lane Field Road,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.69
355228,Lane Field Road,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.75
355228,Lane Field Road,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.08
355228,Lane Field Road,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.74
355228,Lane Field Road,2024-01-17T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
355228,Lane Field Road,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.7
355228,Lane Field Road,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
355228,Lane Field Road,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.6
355228,Lane Field Road,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
355228,Lane Field Road,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
355228,Lane Field Road,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
355228,Lane Field Road,2024-01-17T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
355228,Lane Field Road,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
355228,Lane Field Road,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
355228,Lane Field Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
355228,Lane Field Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
355228,Lane Field Road,2024-01-17T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
355228,Lane Field Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
355228,Lane Field Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
355228,Lane Field Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
355228,Lane Field Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
355228,Lane Field Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
355228,Lane Field Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
355228,Lane Field Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
355228,Lane Field Road,2024-01-17T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
355228,Lane Field Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
355228,Lane Field Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
355228,Lane Field Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
355228,Lane Field Road,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,23.8
355228,Lane Field Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
355228,Lane Field Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
355228,Lane Field Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
355228,Lane Field Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
355228,Lane Field Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
355228,Lane Field Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
355228,Lane Field Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
355228,Lane Field Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
355228,Lane Field Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
355228,Lane Field Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.32
355228,Lane Field Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.78
355228,Lane Field Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.96
355228,Lane Field Road,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
355228,Lane Field Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
355228,Lane Field Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
355228,Lane Field Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
355228,Lane Field Road,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
355228,Lane Field Road,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.69
355228,Lane Field Road,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
355228,Lane Field Road,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.25
355228,Lane Field Road,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.17
355228,Lane Field Road,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.27
355228,Lane Field Road,2024-01-17T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.5
355228,Lane Field Road,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.5
355228,Lane Field Road,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
355228,Lane Field Road,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
355228,Lane Field Road,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
355228,Lane Field Road,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
355228,Lane Field Road,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
355228,Lane Field Road,2024-01-17T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
355228,Lane Field Road,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
355228,Lane Field Road,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
355228,Lane Field Road,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
355228,Lane Field Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
355228,Lane Field Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
355228,Lane Field Road,2024-01-17T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
355228,Lane Field Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
355228,Lane Field Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
355228,Lane Field Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
355228,Lane Field Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
355228,Lane Field Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
355228,Lane Field Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
355228,Lane Field Road,2024-01-17T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
355228,Lane Field Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
355228,Lane Field Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
355228,Lane Field Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
355228,Lane Field Road,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,23.9
355228,Lane Field Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
355228,Lane Field Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
355228,Lane Field Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
355228,Lane Field Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
355228,Lane Field Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
355228,Lane Field Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
355228,Lane Field Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
355228,Lane Field Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
355228,Lane Field Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.53
355228,Lane Field Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.51
355228,Lane Field Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.57
355228,Lane Field Road,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
355228,Lane Field Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
355228,Lane Field Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
355228,Lane Field Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
355228,Lane Field Road,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
355228,Lane Field Road,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.3
355228,Lane Field Road,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
355228,Lane Field Road,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.63
355228,Lane Field Road,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.59
355228,Lane Field Road,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.96
355228,Lane Field Road,2024-01-17T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.1
355228,Lane Field Road,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.2
355228,Lane Field Road,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
355228,Lane Field Road,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
355228,Lane Field Road,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
355228,Lane Field Road,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
355228,Lane Field Road,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
355228,Lane Field Road,2024-01-17T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
355228,Lane Field Road,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
355228,Lane Field Road,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
355228,Lane Field Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
355228,Lane Field Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
355228,Lane Field Road,2024-01-17T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
355228,Lane Field Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
355228,Lane Field Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
355228,Lane Field Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
355228,Lane Field Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
355228,Lane Field Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
355228,Lane Field Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
355228,Lane Field Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
355228,Lane Field Road,2024-01-17T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
355228,Lane Field Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
355228,Lane Field Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
355228,Lane Field Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
355228,Lane Field Road,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,23.9
355228,Lane Field Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
355228,Lane Field Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
355228,Lane Field Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
355228,Lane Field Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
355228,Lane Field Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
355228,Lane Field Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
355228,Lane Field Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
355228,Lane Field Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
355228,Lane Field Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.33
355228,Lane Field Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.25
355228,Lane Field Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.66
355228,Lane Field Road,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
355228,Lane Field Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
355228,Lane Field Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
355228,Lane Field Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
355228,Lane Field Road,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
355228,Lane Field Road,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.4
355228,Lane Field Road,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
355228,Lane Field Road,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.74
355228,Lane Field Road,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.41
355228,Lane Field Road,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.03
355228,Lane Field Road,2024-01-17T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.1
355228,Lane Field Road,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.2
355228,Lane Field Road,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
355228,Lane Field Road,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
355228,Lane Field Road,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
355228,Lane Field Road,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
355228,Lane Field Road,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
355228,Lane Field Road,2024-01-17T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
355228,Lane Field Road,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
355228,Lane Field Road,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
355228,Lane Field Road,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
355228,Lane Field Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.98
355228,Lane Field Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
355228,Lane Field Road,2024-01-17T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
355228,Lane Field Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
355228,Lane Field Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
355228,Lane Field Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
355228,Lane Field Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.36
355228,Lane Field Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
355228,Lane Field Road,2024-01-17T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
355228,Lane Field Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
355228,Lane Field Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
355228,Lane Field Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
355228,Lane Field Road,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,24.0
355228,Lane Field Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
355228,Lane Field Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
355228,Lane Field Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
355228,Lane Field Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
355228,Lane Field Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
355228,Lane Field Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
355228,Lane Field Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
355228,Lane Field Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
355228,Lane Field Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.4
355228,Lane Field Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.16
355228,Lane Field Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.31
355228,Lane Field Road,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
355228,Lane Field Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
355228,Lane Field Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
355228,Lane Field Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
355228,Lane Field Road,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.97
355228,Lane Field Road,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.02
355228,Lane Field Road,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.78
355228,Lane Field Road,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.22
355228,Lane Field Road,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.34
355228,Lane Field Road,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.77
355228,Lane Field Road,2024-01-18T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,68.2
355228,Lane Field Road,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.1
355228,Lane Field Road,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
355228,Lane Field Road,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.15
355228,Lane Field Road,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
355228,Lane Field Road,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
355228,Lane Field Road,2024-01-18T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
355228,Lane Field Road,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
355228,Lane Field Road,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
355228,Lane Field Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
355228,Lane Field Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
355228,Lane Field Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
355228,Lane Field Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
355228,Lane Field Road,2024-01-18T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
355228,Lane Field Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
355228,Lane Field Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
355228,Lane Field Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
355228,Lane Field Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
355228,Lane Field Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
355228,Lane Field Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
355228,Lane Field Road,2024-01-18T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
355228,Lane Field Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
355228,Lane Field Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
355228,Lane Field Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
355228,Lane Field Road,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,24.5
355228,Lane Field Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
355228,Lane Field Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
355228,Lane Field Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
355228,Lane Field Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
355228,Lane Field Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
355228,Lane Field Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
355228,Lane Field Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
355228,Lane Field Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
355228,Lane Field Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
355228,Lane Field Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.77
355228,Lane Field Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.08
355228,Lane Field Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.76
355228,Lane Field Road,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
355228,Lane Field Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
355228,Lane Field Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
355228,Lane Field Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
355228,Lane Field Road,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
355228,Lane Field Road,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.1
355228,Lane Field Road,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
355228,Lane Field Road,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,22.01
355228,Lane Field Road,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.11
355228,Lane Field Road,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.57
355228,Lane Field Road,2024-01-18T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,67.5
355228,Lane Field Road,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.3
355228,Lane Field Road,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
355228,Lane Field Road,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.32
355228,Lane Field Road,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
355228,Lane Field Road,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
355228,Lane Field Road,2024-01-18T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
355228,Lane Field Road,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
355228,Lane Field Road,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
355228,Lane Field Road,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
355228,Lane Field Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
355228,Lane Field Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
355228,Lane Field Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
355228,Lane Field Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
355228,Lane Field Road,2024-01-18T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
355228,Lane Field Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
355228,Lane Field Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
355228,Lane Field Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
355228,Lane Field Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
355228,Lane Field Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
355228,Lane Field Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
355228,Lane Field Road,2024-01-18T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
355228,Lane Field Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
355228,Lane Field Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
355228,Lane Field Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
355228,Lane Field Road,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,24.6
355228,Lane Field Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
355228,Lane Field Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
355228,Lane Field Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
355228,Lane Field Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
355228,Lane Field Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
355228,Lane Field Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
355228,Lane Field Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
355228,Lane Field Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
355228,Lane Field Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
355228,Lane Field Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.9
355228,Lane Field Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.09
355228,Lane Field Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.38
355228,Lane Field Road,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
355228,Lane Field Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
355228,Lane Field Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
355228,Lane Field Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
355228,Lane Field Road,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.02
355228,Lane Field Road,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.93
355228,Lane Field Road,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.61
355228,Lane Field Road,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.57
355228,Lane Field Road,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.06
355228,Lane Field Road,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.17
355228,Lane Field Road,2024-01-18T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.3
355228,Lane Field Road,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.8
355228,Lane Field Road,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
355228,Lane Field Road,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
355228,Lane Field Road,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.16
355228,Lane Field Road,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
355228,Lane Field Road,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
355228,Lane Field Road,2024-01-18T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
355228,Lane Field Road,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
355228,Lane Field Road,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
355228,Lane Field Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
355228,Lane Field Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.47
355228,Lane Field Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
355228,Lane Field Road,2024-01-18T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
355228,Lane Field Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
355228,Lane Field Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
355228,Lane Field Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
355228,Lane Field Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
355228,Lane Field Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
355228,Lane Field Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.39
355228,Lane Field Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
355228,Lane Field Road,2024-01-18T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
355228,Lane Field Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
355228,Lane Field Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
355228,Lane Field Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
355228,Lane Field Road,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,24.7
355228,Lane Field Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
355228,Lane Field Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
355228,Lane Field Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
355228,Lane Field Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
355228,Lane Field Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
355228,Lane Field Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
355228,Lane Field Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
355228,Lane Field Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
355228,Lane Field Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
355228,Lane Field Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.35
355228,Lane Field Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.62
355228,Lane Field Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.39
355228,Lane Field Road,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
355228,Lane Field Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
355228,Lane Field Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
355228,Lane Field Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
355228,Lane Field Road,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.98
355228,Lane Field Road,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.79
355228,Lane Field Road,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
355228,Lane Field Road,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.9
355228,Lane Field Road,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.6
355228,Lane Field Road,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.42
355228,Lane Field Road,2024-01-18T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
355228,Lane Field Road,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.0
355228,Lane Field Road,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
355228,Lane Field Road,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
355228,Lane Field Road,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
355228,Lane Field Road,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.15
355228,Lane Field Road,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
355228,Lane Field Road,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
355228,Lane Field Road,2024-01-18T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
355228,Lane Field Road,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
355228,Lane Field Road,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
355228,Lane Field Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
355228,Lane Field Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.3
355228,Lane Field Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
355228,Lane Field Road,2024-01-18T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
355228,Lane Field Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
355228,Lane Field Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
355228,Lane Field Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
355228,Lane Field Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
355228,Lane Field Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
355228,Lane Field Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
355228,Lane Field Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
355228,Lane Field Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
355228,Lane Field Road,2024-01-18T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
355228,Lane Field Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
355228,Lane Field Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
355228,Lane Field Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
355228,Lane Field Road,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,24.8
355228,Lane Field Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
355228,Lane Field Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
355228,Lane Field Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
355228,Lane Field Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
355228,Lane Field Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
355228,Lane Field Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
355228,Lane Field Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
355228,Lane Field Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
355228,Lane Field Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
355228,Lane Field Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.43
355228,Lane Field Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.36
355228,Lane Field Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.93
355228,Lane Field Road,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
355228,Lane Field Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
355228,Lane Field Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
355228,Lane Field Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
355228,Lane Field Road,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.99
355228,Lane Field Road,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.66
355228,Lane Field Road,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
355228,Lane Field Road,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.18
355228,Lane Field Road,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.29
355228,Lane Field Road,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.79
355228,Lane Field Road,2024-01-18T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.9
355228,Lane Field Road,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.5
355228,Lane Field Road,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
355228,Lane Field Road,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
355228,Lane Field Road,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.25
355228,Lane Field Road,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
355228,Lane Field Road,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
355228,Lane Field Road,2024-01-18T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
355228,Lane Field Road,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
355228,Lane Field Road,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
355228,Lane Field Road,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
355228,Lane Field Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
355228,Lane Field Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.95
355228,Lane Field Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
355228,Lane Field Road,2024-01-18T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
355228,Lane Field Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
355228,Lane Field Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
355228,Lane Field Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
355228,Lane Field Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
355228,Lane Field Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
355228,Lane Field Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
355228,Lane Field Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
355228,Lane Field Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
355228,Lane Field Road,2024-01-18T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
355228,Lane Field Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
355228,Lane Field Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
355228,Lane Field Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
355228,Lane Field Road,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,25.0
355228,Lane Field Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
355228,Lane Field Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
355228,Lane Field Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
355228,Lane Field Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
355228,Lane Field Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
355228,Lane Field Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
355228,Lane Field Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
355228,Lane Field Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
355228,Lane Field Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
355228,Lane Field Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.72
355228,Lane Field Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.3
355228,Lane Field Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.64
355228,Lane Field Road,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
355228,Lane Field Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
