Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
355228,Lane Field Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
355228,Lane Field Road,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.06
355228,Lane Field Road,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.51
355228,Lane Field Road,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
355228,Lane Field Road,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.25
355228,Lane Field Road,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.23
355228,Lane Field Road,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.38
355228,Lane Field Road,2024-01-18T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
355228,Lane Field Road,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.4
355228,Lane Field Road,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
355228,Lane Field Road,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
355228,Lane Field Road,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
355228,Lane Field Road,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
355228,Lane Field Road,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
355228,Lane Field Road,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.27
355228,Lane Field Road,2024-01-18T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
355228,Lane Field Road,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
355228,Lane Field Road,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
355228,Lane Field Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
355228,Lane Field Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.78
355228,Lane Field Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
355228,Lane Field Road,2024-01-18T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
355228,Lane Field Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
355228,Lane Field Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
355228,Lane Field Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
355228,Lane Field Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
355228,Lane Field Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
355228,Lane Field Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
355228,Lane Field Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
355228,Lane Field Road,2024-01-18T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
355228,Lane Field Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
355228,Lane Field Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
355228,Lane Field Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
355228,Lane Field Road,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,25.0
355228,Lane Field Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
355228,Lane Field Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
355228,Lane Field Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
355228,Lane Field Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
355228,Lane Field Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
355228,Lane Field Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
355228,Lane Field Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
355228,Lane Field Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
355228,Lane Field Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
355228,Lane Field Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.67
355228,Lane Field Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.39
355228,Lane Field Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.31
355228,Lane Field Road,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
355228,Lane Field Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
355228,Lane Field Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
355228,Lane Field Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
355228,Lane Field Road,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.89
355228,Lane Field Road,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.0
355228,Lane Field Road,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
355228,Lane Field Road,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.84
355228,Lane Field Road,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.1
355228,Lane Field Road,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.64
355228,Lane Field Road,2024-01-18T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
355228,Lane Field Road,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.4
355228,Lane Field Road,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
355228,Lane Field Road,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
355228,Lane Field Road,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
355228,Lane Field Road,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
355228,Lane Field Road,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.26
355228,Lane Field Road,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
355228,Lane Field Road,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
355228,Lane Field Road,2024-01-18T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
355228,Lane Field Road,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
355228,Lane Field Road,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
355228,Lane Field Road,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
355228,Lane Field Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
355228,Lane Field Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.52
355228,Lane Field Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
355228,Lane Field Road,2024-01-18T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
355228,Lane Field Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
355228,Lane Field Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
355228,Lane Field Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
355228,Lane Field Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
355228,Lane Field Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
355228,Lane Field Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
355228,Lane Field Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
355228,Lane Field Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
355228,Lane Field Road,2024-01-18T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
355228,Lane Field Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
355228,Lane Field Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
355228,Lane Field Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
355228,Lane Field Road,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,25.1
355228,Lane Field Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
355228,Lane Field Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
355228,Lane Field Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
355228,Lane Field Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
355228,Lane Field Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
355228,Lane Field Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
355228,Lane Field Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
355228,Lane Field Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
355228,Lane Field Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
355228,Lane Field Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.7
355228,Lane Field Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.84
355228,Lane Field Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.61
355228,Lane Field Road,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
355228,Lane Field Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
355228,Lane Field Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
355228,Lane Field Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
355228,Lane Field Road,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.12
355228,Lane Field Road,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.93
355228,Lane Field Road,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.66
355228,Lane Field Road,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.0
355228,Lane Field Road,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.2
355228,Lane Field Road,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.95
355228,Lane Field Road,2024-01-18T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
355228,Lane Field Road,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.0
355228,Lane Field Road,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
355228,Lane Field Road,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
355228,Lane Field Road,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.13
355228,Lane Field Road,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
355228,Lane Field Road,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
355228,Lane Field Road,2024-01-18T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
355228,Lane Field Road,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
355228,Lane Field Road,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
355228,Lane Field Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
355228,Lane Field Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.22
355228,Lane Field Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
355228,Lane Field Road,2024-01-18T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
355228,Lane Field Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
355228,Lane Field Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
355228,Lane Field Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
355228,Lane Field Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
355228,Lane Field Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.17
355228,Lane Field Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
355228,Lane Field Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
355228,Lane Field Road,2024-01-18T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
355228,Lane Field Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
355228,Lane Field Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
355228,Lane Field Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
355228,Lane Field Road,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,25.2
355228,Lane Field Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
355228,Lane Field Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
355228,Lane Field Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
355228,Lane Field Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
355228,Lane Field Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
355228,Lane Field Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
355228,Lane Field Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
355228,Lane Field Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
355228,Lane Field Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
355228,Lane Field Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.27
355228,Lane Field Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.79
355228,Lane Field Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.3
355228,Lane Field Road,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
355228,Lane Field Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
355228,Lane Field Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
355228,Lane Field Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
355228,Lane Field Road,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.85
355228,Lane Field Road,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.63
355228,Lane Field Road,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.74
355228,Lane Field Road,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.63
355228,Lane Field Road,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.42
355228,Lane Field Road,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.37
355228,Lane Field Road,2024-01-18T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.3
355228,Lane Field Road,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.5
355228,Lane Field Road,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
355228,Lane Field Road,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
355228,Lane Field Road,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.12
355228,Lane Field Road,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
355228,Lane Field Road,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
355228,Lane Field Road,2024-01-18T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
355228,Lane Field Road,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
355228,Lane Field Road,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
355228,Lane Field Road,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
355228,Lane Field Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
355228,Lane Field Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.4
355228,Lane Field Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
355228,Lane Field Road,2024-01-18T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
355228,Lane Field Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
355228,Lane Field Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
355228,Lane Field Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
355228,Lane Field Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
355228,Lane Field Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
355228,Lane Field Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
355228,Lane Field Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
355228,Lane Field Road,2024-01-18T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
355228,Lane Field Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
355228,Lane Field Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
355228,Lane Field Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
355228,Lane Field Road,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,25.3
355228,Lane Field Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
355228,Lane Field Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
355228,Lane Field Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
355228,Lane Field Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
355228,Lane Field Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
355228,Lane Field Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
355228,Lane Field Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
355228,Lane Field Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
355228,Lane Field Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
355228,Lane Field Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.06
355228,Lane Field Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.49
355228,Lane Field Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.28
355228,Lane Field Road,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
355228,Lane Field Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
355228,Lane Field Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
355228,Lane Field Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
355228,Lane Field Road,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.61
355228,Lane Field Road,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.55
355228,Lane Field Road,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
355228,Lane Field Road,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.51
355228,Lane Field Road,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.92
355228,Lane Field Road,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.81
355228,Lane Field Road,2024-01-18T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
355228,Lane Field Road,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.8
355228,Lane Field Road,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
355228,Lane Field Road,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
355228,Lane Field Road,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
355228,Lane Field Road,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.51
355228,Lane Field Road,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
355228,Lane Field Road,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
355228,Lane Field Road,2024-01-18T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
355228,Lane Field Road,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
355228,Lane Field Road,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
355228,Lane Field Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
355228,Lane Field Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.48
355228,Lane Field Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
355228,Lane Field Road,2024-01-18T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
355228,Lane Field Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
355228,Lane Field Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
355228,Lane Field Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
355228,Lane Field Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
355228,Lane Field Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
355228,Lane Field Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
355228,Lane Field Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
355228,Lane Field Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
355228,Lane Field Road,2024-01-18T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
355228,Lane Field Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
355228,Lane Field Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
355228,Lane Field Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
355228,Lane Field Road,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,25.3
355228,Lane Field Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
355228,Lane Field Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
355228,Lane Field Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
355228,Lane Field Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
355228,Lane Field Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
355228,Lane Field Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
355228,Lane Field Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
355228,Lane Field Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
355228,Lane Field Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
355228,Lane Field Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.56
355228,Lane Field Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.29
355228,Lane Field Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.55
355228,Lane Field Road,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
355228,Lane Field Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
355228,Lane Field Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
355228,Lane Field Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
355228,Lane Field Road,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
355228,Lane Field Road,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.68
355228,Lane Field Road,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
355228,Lane Field Road,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.74
355228,Lane Field Road,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.12
355228,Lane Field Road,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.68
355228,Lane Field Road,2024-01-18T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
355228,Lane Field Road,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.5
355228,Lane Field Road,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
355228,Lane Field Road,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
355228,Lane Field Road,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
355228,Lane Field Road,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.91
355228,Lane Field Road,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
355228,Lane Field Road,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.51
355228,Lane Field Road,2024-01-18T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
355228,Lane Field Road,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
355228,Lane Field Road,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
355228,Lane Field Road,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
355228,Lane Field Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
355228,Lane Field Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.28
355228,Lane Field Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.35
355228,Lane Field Road,2024-01-18T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
355228,Lane Field Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
355228,Lane Field Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
355228,Lane Field Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
355228,Lane Field Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
355228,Lane Field Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
355228,Lane Field Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.11
355228,Lane Field Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
355228,Lane Field Road,2024-01-18T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
355228,Lane Field Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
355228,Lane Field Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
355228,Lane Field Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
355228,Lane Field Road,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,25.4
355228,Lane Field Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
355228,Lane Field Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
355228,Lane Field Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
355228,Lane Field Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
355228,Lane Field Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
355228,Lane Field Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
355228,Lane Field Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
355228,Lane Field Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
355228,Lane Field Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
355228,Lane Field Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.73
355228,Lane Field Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.97
355228,Lane Field Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.09
355228,Lane Field Road,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
355228,Lane Field Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
355228,Lane Field Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
355228,Lane Field Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
355228,Lane Field Road,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.86
355228,Lane Field Road,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.69
355228,Lane Field Road,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
355228,Lane Field Road,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.84
355228,Lane Field Road,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.73
355228,Lane Field Road,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.72
355228,Lane Field Road,2024-01-18T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
355228,Lane Field Road,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.2
355228,Lane Field Road,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
355228,Lane Field Road,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.7
355228,Lane Field Road,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
355228,Lane Field Road,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.32
355228,Lane Field Road,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
355228,Lane Field Road,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.77
355228,Lane Field Road,2024-01-18T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
355228,Lane Field Road,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
355228,Lane Field Road,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
355228,Lane Field Road,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
355228,Lane Field Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.62
355228,Lane Field Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
355228,Lane Field Road,2024-01-18T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
355228,Lane Field Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
355228,Lane Field Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.9
355228,Lane Field Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
355228,Lane Field Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
355228,Lane Field Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
355228,Lane Field Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
355228,Lane Field Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.83
355228,Lane Field Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
355228,Lane Field Road,2024-01-18T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
355228,Lane Field Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
355228,Lane Field Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
355228,Lane Field Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
355228,Lane Field Road,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,25.5
355228,Lane Field Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
355228,Lane Field Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
355228,Lane Field Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
355228,Lane Field Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
355228,Lane Field Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
355228,Lane Field Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
355228,Lane Field Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
355228,Lane Field Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
355228,Lane Field Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
355228,Lane Field Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.14
355228,Lane Field Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.58
355228,Lane Field Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.38
355228,Lane Field Road,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
355228,Lane Field Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
355228,Lane Field Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
355228,Lane Field Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
355228,Lane Field Road,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.23
355228,Lane Field Road,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.51
355228,Lane Field Road,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
355228,Lane Field Road,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.44
355228,Lane Field Road,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.47
355228,Lane Field Road,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.26
355228,Lane Field Road,2024-01-18T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
355228,Lane Field Road,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.0
355228,Lane Field Road,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.0
355228,Lane Field Road,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
355228,Lane Field Road,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
355228,Lane Field Road,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.53
355228,Lane Field Road,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
355228,Lane Field Road,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
355228,Lane Field Road,2024-01-18T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
355228,Lane Field Road,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
355228,Lane Field Road,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
355228,Lane Field Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
355228,Lane Field Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
355228,Lane Field Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.52
355228,Lane Field Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
355228,Lane Field Road,2024-01-18T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
355228,Lane Field Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
355228,Lane Field Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
355228,Lane Field Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
355228,Lane Field Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
355228,Lane Field Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
355228,Lane Field Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.97
355228,Lane Field Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.77
355228,Lane Field Road,2024-01-18T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
355228,Lane Field Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
355228,Lane Field Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
355228,Lane Field Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
355228,Lane Field Road,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,25.5
355228,Lane Field Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
355228,Lane Field Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
355228,Lane Field Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
355228,Lane Field Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
355228,Lane Field Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
355228,Lane Field Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
355228,Lane Field Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
355228,Lane Field Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
355228,Lane Field Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.72
355228,Lane Field Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.78
355228,Lane Field Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.73
355228,Lane Field Road,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
355228,Lane Field Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
355228,Lane Field Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
355228,Lane Field Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
355228,Lane Field Road,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.18
355228,Lane Field Road,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.16
355228,Lane Field Road,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
355228,Lane Field Road,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.37
355228,Lane Field Road,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.04
355228,Lane Field Road,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.54
355228,Lane Field Road,2024-01-18T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
355228,Lane Field Road,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.6
355228,Lane Field Road,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.0
355228,Lane Field Road,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
355228,Lane Field Road,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
355228,Lane Field Road,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.37
355228,Lane Field Road,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
355228,Lane Field Road,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
355228,Lane Field Road,2024-01-18T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
355228,Lane Field Road,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.2
355228,Lane Field Road,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
355228,Lane Field Road,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
355228,Lane Field Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
355228,Lane Field Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.34
355228,Lane Field Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
355228,Lane Field Road,2024-01-18T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
355228,Lane Field Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
355228,Lane Field Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
355228,Lane Field Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
355228,Lane Field Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
355228,Lane Field Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
355228,Lane Field Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.9
355228,Lane Field Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
355228,Lane Field Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.26
355228,Lane Field Road,2024-01-18T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
355228,Lane Field Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
355228,Lane Field Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
355228,Lane Field Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
355228,Lane Field Road,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,25.5
355228,Lane Field Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
355228,Lane Field Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
355228,Lane Field Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
355228,Lane Field Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
355228,Lane Field Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
355228,Lane Field Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
355228,Lane Field Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
355228,Lane Field Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
355228,Lane Field Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.04
355228,Lane Field Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.6
355228,Lane Field Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.77
355228,Lane Field Road,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
355228,Lane Field Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
355228,Lane Field Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
355228,Lane Field Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
355228,Lane Field Road,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.0
355228,Lane Field Road,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.81
355228,Lane Field Road,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
355228,Lane Field Road,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.78
355228,Lane Field Road,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.96
355228,Lane Field Road,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.41
355228,Lane Field Road,2024-01-18T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.9
355228,Lane Field Road,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.7
355228,Lane Field Road,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.2
355228,Lane Field Road,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.9
355228,Lane Field Road,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
355228,Lane Field Road,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
355228,Lane Field Road,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.69
355228,Lane Field Road,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
355228,Lane Field Road,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
355228,Lane Field Road,2024-01-18T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
355228,Lane Field Road,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.3
355228,Lane Field Road,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
355228,Lane Field Road,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
355228,Lane Field Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
