Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
355228,Lane Field Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.69
355228,Lane Field Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
355228,Lane Field Road,2024-01-18T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
355228,Lane Field Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
355228,Lane Field Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
355228,Lane Field Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
355228,Lane Field Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
355228,Lane Field Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
355228,Lane Field Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.87
355228,Lane Field Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.44
355228,Lane Field Road,2024-01-18T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
355228,Lane Field Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
355228,Lane Field Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
355228,Lane Field Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
355228,Lane Field Road,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,25.5
355228,Lane Field Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
355228,Lane Field Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
355228,Lane Field Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
355228,Lane Field Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
355228,Lane Field Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
355228,Lane Field Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
355228,Lane Field Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
355228,Lane Field Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
355228,Lane Field Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.95
355228,Lane Field Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.43
355228,Lane Field Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.71
355228,Lane Field Road,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
355228,Lane Field Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
355228,Lane Field Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
355228,Lane Field Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
355228,Lane Field Road,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
355228,Lane Field Road,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.9
355228,Lane Field Road,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.64
355228,Lane Field Road,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.64
355228,Lane Field Road,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.49
355228,Lane Field Road,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.95
355228,Lane Field Road,2024-01-18T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.7
355228,Lane Field Road,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.1
355228,Lane Field Road,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.2
355228,Lane Field Road,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
355228,Lane Field Road,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
355228,Lane Field Road,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.17
355228,Lane Field Road,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
355228,Lane Field Road,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
355228,Lane Field Road,2024-01-18T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
355228,Lane Field Road,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
355228,Lane Field Road,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
355228,Lane Field Road,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
355228,Lane Field Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
355228,Lane Field Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.69
355228,Lane Field Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
355228,Lane Field Road,2024-01-18T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
355228,Lane Field Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
355228,Lane Field Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
355228,Lane Field Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
355228,Lane Field Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.08
355228,Lane Field Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.66
355228,Lane Field Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.13
355228,Lane Field Road,2024-01-18T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
355228,Lane Field Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
355228,Lane Field Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
355228,Lane Field Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
355228,Lane Field Road,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,25.6
355228,Lane Field Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
355228,Lane Field Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
355228,Lane Field Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
355228,Lane Field Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
355228,Lane Field Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
355228,Lane Field Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
355228,Lane Field Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
355228,Lane Field Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
355228,Lane Field Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
355228,Lane Field Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.94
355228,Lane Field Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.6
355228,Lane Field Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.32
355228,Lane Field Road,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
355228,Lane Field Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
355228,Lane Field Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
355228,Lane Field Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
355228,Lane Field Road,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.93
355228,Lane Field Road,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.79
355228,Lane Field Road,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.77
355228,Lane Field Road,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.1
355228,Lane Field Road,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.39
355228,Lane Field Road,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
355228,Lane Field Road,2024-01-18T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
355228,Lane Field Road,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.0
355228,Lane Field Road,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.9
355228,Lane Field Road,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
355228,Lane Field Road,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.04
355228,Lane Field Road,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
355228,Lane Field Road,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
355228,Lane Field Road,2024-01-18T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
355228,Lane Field Road,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
355228,Lane Field Road,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
355228,Lane Field Road,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
355228,Lane Field Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.5
355228,Lane Field Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
355228,Lane Field Road,2024-01-18T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
355228,Lane Field Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
355228,Lane Field Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
355228,Lane Field Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
355228,Lane Field Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
355228,Lane Field Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
355228,Lane Field Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.82
355228,Lane Field Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.02
355228,Lane Field Road,2024-01-18T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
355228,Lane Field Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
355228,Lane Field Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
355228,Lane Field Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
355228,Lane Field Road,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,25.6
355228,Lane Field Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
355228,Lane Field Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
355228,Lane Field Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
355228,Lane Field Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
355228,Lane Field Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
355228,Lane Field Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
355228,Lane Field Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
355228,Lane Field Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
355228,Lane Field Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.82
355228,Lane Field Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.78
355228,Lane Field Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.3
355228,Lane Field Road,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
355228,Lane Field Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
355228,Lane Field Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
355228,Lane Field Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
355228,Lane Field Road,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
355228,Lane Field Road,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.84
355228,Lane Field Road,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
355228,Lane Field Road,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.53
355228,Lane Field Road,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.23
355228,Lane Field Road,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.63
355228,Lane Field Road,2024-01-18T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
355228,Lane Field Road,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.7
355228,Lane Field Road,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
355228,Lane Field Road,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.8
355228,Lane Field Road,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.51
355228,Lane Field Road,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
355228,Lane Field Road,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
355228,Lane Field Road,2024-01-18T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
355228,Lane Field Road,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
355228,Lane Field Road,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
355228,Lane Field Road,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
355228,Lane Field Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
355228,Lane Field Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.79
355228,Lane Field Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
355228,Lane Field Road,2024-01-18T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
355228,Lane Field Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
355228,Lane Field Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
355228,Lane Field Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
355228,Lane Field Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
355228,Lane Field Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.39
355228,Lane Field Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.7
355228,Lane Field Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.82
355228,Lane Field Road,2024-01-18T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
355228,Lane Field Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
355228,Lane Field Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
355228,Lane Field Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
355228,Lane Field Road,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,25.6
355228,Lane Field Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
355228,Lane Field Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
355228,Lane Field Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
355228,Lane Field Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
355228,Lane Field Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
355228,Lane Field Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
355228,Lane Field Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
355228,Lane Field Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
355228,Lane Field Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.27
355228,Lane Field Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.88
355228,Lane Field Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.53
355228,Lane Field Road,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
355228,Lane Field Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
355228,Lane Field Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
355228,Lane Field Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
355228,Lane Field Road,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
355228,Lane Field Road,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.66
355228,Lane Field Road,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
355228,Lane Field Road,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,27.35
355228,Lane Field Road,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.15
355228,Lane Field Road,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.24
355228,Lane Field Road,2024-01-18T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,68.4
355228,Lane Field Road,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,112.5
355228,Lane Field Road,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.0
355228,Lane Field Road,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.5
355228,Lane Field Road,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.05
355228,Lane Field Road,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
355228,Lane Field Road,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.55
355228,Lane Field Road,2024-01-18T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
355228,Lane Field Road,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
355228,Lane Field Road,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
355228,Lane Field Road,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
355228,Lane Field Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.86
355228,Lane Field Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
355228,Lane Field Road,2024-01-18T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
355228,Lane Field Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
355228,Lane Field Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
355228,Lane Field Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
355228,Lane Field Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
355228,Lane Field Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.27
355228,Lane Field Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.73
355228,Lane Field Road,2024-01-18T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
355228,Lane Field Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
355228,Lane Field Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
355228,Lane Field Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
355228,Lane Field Road,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,25.5
355228,Lane Field Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
355228,Lane Field Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
355228,Lane Field Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
355228,Lane Field Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
355228,Lane Field Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
355228,Lane Field Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
355228,Lane Field Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
355228,Lane Field Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
355228,Lane Field Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
355228,Lane Field Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.71
355228,Lane Field Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.99
355228,Lane Field Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.52
355228,Lane Field Road,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
355228,Lane Field Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
355228,Lane Field Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
355228,Lane Field Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
355228,Lane Field Road,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
355228,Lane Field Road,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.92
355228,Lane Field Road,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
355228,Lane Field Road,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,29.17
355228,Lane Field Road,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.02
355228,Lane Field Road,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.89
355228,Lane Field Road,2024-01-18T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,79.1
355228,Lane Field Road,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,119.7
355228,Lane Field Road,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.8
355228,Lane Field Road,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
355228,Lane Field Road,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.11
355228,Lane Field Road,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.87
355228,Lane Field Road,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.91
355228,Lane Field Road,2024-01-18T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
355228,Lane Field Road,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
355228,Lane Field Road,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
355228,Lane Field Road,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
355228,Lane Field Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
355228,Lane Field Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.69
355228,Lane Field Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
355228,Lane Field Road,2024-01-18T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
355228,Lane Field Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
355228,Lane Field Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
355228,Lane Field Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
355228,Lane Field Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
355228,Lane Field Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
355228,Lane Field Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.21
355228,Lane Field Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.55
355228,Lane Field Road,2024-01-18T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
355228,Lane Field Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
355228,Lane Field Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
355228,Lane Field Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
355228,Lane Field Road,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,25.4
355228,Lane Field Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
355228,Lane Field Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
355228,Lane Field Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
355228,Lane Field Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
355228,Lane Field Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
355228,Lane Field Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
355228,Lane Field Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
355228,Lane Field Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
355228,Lane Field Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.41
355228,Lane Field Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.79
355228,Lane Field Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.83
355228,Lane Field Road,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
355228,Lane Field Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
355228,Lane Field Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
355228,Lane Field Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
355228,Lane Field Road,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
355228,Lane Field Road,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.83
355228,Lane Field Road,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
355228,Lane Field Road,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,25.86
355228,Lane Field Road,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.87
355228,Lane Field Road,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.39
355228,Lane Field Road,2024-01-18T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,65.1
355228,Lane Field Road,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,106.5
355228,Lane Field Road,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.9
355228,Lane Field Road,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
355228,Lane Field Road,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.01
355228,Lane Field Road,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.96
355228,Lane Field Road,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
355228,Lane Field Road,2024-01-18T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
355228,Lane Field Road,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
355228,Lane Field Road,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
355228,Lane Field Road,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
355228,Lane Field Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
355228,Lane Field Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.35
355228,Lane Field Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
355228,Lane Field Road,2024-01-18T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
355228,Lane Field Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
355228,Lane Field Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
355228,Lane Field Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
355228,Lane Field Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
355228,Lane Field Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.73
355228,Lane Field Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
355228,Lane Field Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.53
355228,Lane Field Road,2024-01-18T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
355228,Lane Field Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
355228,Lane Field Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
355228,Lane Field Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
355228,Lane Field Road,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,25.4
355228,Lane Field Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
355228,Lane Field Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
355228,Lane Field Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
355228,Lane Field Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
355228,Lane Field Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
355228,Lane Field Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
355228,Lane Field Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
355228,Lane Field Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
355228,Lane Field Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.26
355228,Lane Field Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.95
355228,Lane Field Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.75
355228,Lane Field Road,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
355228,Lane Field Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
355228,Lane Field Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
355228,Lane Field Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
355228,Lane Field Road,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.93
355228,Lane Field Road,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.51
355228,Lane Field Road,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
355228,Lane Field Road,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.26
355228,Lane Field Road,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.01
355228,Lane Field Road,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.89
355228,Lane Field Road,2024-01-18T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,59.5
355228,Lane Field Road,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.8
355228,Lane Field Road,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.8
355228,Lane Field Road,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.3
355228,Lane Field Road,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.07
355228,Lane Field Road,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.61
355228,Lane Field Road,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.28
355228,Lane Field Road,2024-01-18T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
355228,Lane Field Road,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
355228,Lane Field Road,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
355228,Lane Field Road,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
355228,Lane Field Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
355228,Lane Field Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.79
355228,Lane Field Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
355228,Lane Field Road,2024-01-18T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
355228,Lane Field Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
355228,Lane Field Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
355228,Lane Field Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
355228,Lane Field Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
355228,Lane Field Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
355228,Lane Field Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.61
355228,Lane Field Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.4
355228,Lane Field Road,2024-01-18T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
355228,Lane Field Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
355228,Lane Field Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.2
355228,Lane Field Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
355228,Lane Field Road,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,25.3
355228,Lane Field Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
355228,Lane Field Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
355228,Lane Field Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
355228,Lane Field Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
355228,Lane Field Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
355228,Lane Field Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
355228,Lane Field Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
355228,Lane Field Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
355228,Lane Field Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.48
355228,Lane Field Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.02
355228,Lane Field Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.16
355228,Lane Field Road,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
355228,Lane Field Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
355228,Lane Field Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
355228,Lane Field Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
355228,Lane Field Road,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
355228,Lane Field Road,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.57
355228,Lane Field Road,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
355228,Lane Field Road,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.86
355228,Lane Field Road,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.82
355228,Lane Field Road,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.88
355228,Lane Field Road,2024-01-18T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
355228,Lane Field Road,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.6
355228,Lane Field Road,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.8
355228,Lane Field Road,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.3
355228,Lane Field Road,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.77
355228,Lane Field Road,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.45
355228,Lane Field Road,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
355228,Lane Field Road,2024-01-18T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
355228,Lane Field Road,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
355228,Lane Field Road,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
355228,Lane Field Road,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
355228,Lane Field Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.78
355228,Lane Field Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
355228,Lane Field Road,2024-01-18T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
355228,Lane Field Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
355228,Lane Field Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
355228,Lane Field Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
355228,Lane Field Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
355228,Lane Field Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.95
355228,Lane Field Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.94
355228,Lane Field Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
355228,Lane Field Road,2024-01-18T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
355228,Lane Field Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
355228,Lane Field Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
355228,Lane Field Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
355228,Lane Field Road,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,25.3
355228,Lane Field Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
355228,Lane Field Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
355228,Lane Field Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
355228,Lane Field Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
355228,Lane Field Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
355228,Lane Field Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
355228,Lane Field Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
355228,Lane Field Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
355228,Lane Field Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
355228,Lane Field Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.25
355228,Lane Field Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.99
355228,Lane Field Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.14
355228,Lane Field Road,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
355228,Lane Field Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
355228,Lane Field Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
355228,Lane Field Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
355228,Lane Field Road,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.64
355228,Lane Field Road,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.18
355228,Lane Field Road,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.64
355228,Lane Field Road,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.61
355228,Lane Field Road,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.89
355228,Lane Field Road,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.14
355228,Lane Field Road,2024-01-18T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
355228,Lane Field Road,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.8
355228,Lane Field Road,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.8
355228,Lane Field Road,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.5
355228,Lane Field Road,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.78
355228,Lane Field Road,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.84
355228,Lane Field Road,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.04
355228,Lane Field Road,2024-01-18T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
355228,Lane Field Road,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
355228,Lane Field Road,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
355228,Lane Field Road,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
355228,Lane Field Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
355228,Lane Field Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.25
355228,Lane Field Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
355228,Lane Field Road,2024-01-18T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
355228,Lane Field Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
355228,Lane Field Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
355228,Lane Field Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
355228,Lane Field Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
355228,Lane Field Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
355228,Lane Field Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.46
355228,Lane Field Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.74
355228,Lane Field Road,2024-01-18T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
355228,Lane Field Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
355228,Lane Field Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
355228,Lane Field Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
355228,Lane Field Road,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,25.3
355228,Lane Field Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
355228,Lane Field Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
355228,Lane Field Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
355228,Lane Field Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
355228,Lane Field Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
355228,Lane Field Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
