Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
355228,Lane Field Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
355228,Lane Field Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.98
355228,Lane Field Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.43
355228,Lane Field Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.89
355228,Lane Field Road,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
355228,Lane Field Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
355228,Lane Field Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
355228,Lane Field Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
355228,Lane Field Road,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
355228,Lane Field Road,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.79
355228,Lane Field Road,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.64
355228,Lane Field Road,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.79
355228,Lane Field Road,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,27.57
355228,Lane Field Road,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.91
355228,Lane Field Road,2024-01-18T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,59.2
355228,Lane Field Road,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.8
355228,Lane Field Road,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,118.0
355228,Lane Field Road,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.8
355228,Lane Field Road,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.4
355228,Lane Field Road,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.45
355228,Lane Field Road,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
355228,Lane Field Road,2024-01-18T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
355228,Lane Field Road,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
355228,Lane Field Road,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
355228,Lane Field Road,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
355228,Lane Field Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
355228,Lane Field Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.98
355228,Lane Field Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
355228,Lane Field Road,2024-01-18T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
355228,Lane Field Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
355228,Lane Field Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
355228,Lane Field Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
355228,Lane Field Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
355228,Lane Field Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.77
355228,Lane Field Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.78
355228,Lane Field Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.06
355228,Lane Field Road,2024-01-18T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
355228,Lane Field Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
355228,Lane Field Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
355228,Lane Field Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
355228,Lane Field Road,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,25.1
355228,Lane Field Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
355228,Lane Field Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
355228,Lane Field Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
355228,Lane Field Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
355228,Lane Field Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
355228,Lane Field Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
355228,Lane Field Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
355228,Lane Field Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
355228,Lane Field Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
355228,Lane Field Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.06
355228,Lane Field Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,60.78
355228,Lane Field Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.09
355228,Lane Field Road,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,117.6
355228,Lane Field Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
355228,Lane Field Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
355228,Lane Field Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
355228,Lane Field Road,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.97
355228,Lane Field Road,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.16
355228,Lane Field Road,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
355228,Lane Field Road,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.94
355228,Lane Field Road,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,31.67
355228,Lane Field Road,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.71
355228,Lane Field Road,2024-01-18T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,59.3
355228,Lane Field Road,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.3
355228,Lane Field Road,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,131.4
355228,Lane Field Road,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.4
355228,Lane Field Road,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.07
355228,Lane Field Road,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.36
355228,Lane Field Road,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
355228,Lane Field Road,2024-01-18T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
355228,Lane Field Road,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
355228,Lane Field Road,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
355228,Lane Field Road,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
355228,Lane Field Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
355228,Lane Field Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.48
355228,Lane Field Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
355228,Lane Field Road,2024-01-18T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
355228,Lane Field Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
355228,Lane Field Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
355228,Lane Field Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
355228,Lane Field Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
355228,Lane Field Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
355228,Lane Field Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.12
355228,Lane Field Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
355228,Lane Field Road,2024-01-18T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
355228,Lane Field Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
355228,Lane Field Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
355228,Lane Field Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
355228,Lane Field Road,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,24.9
355228,Lane Field Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
355228,Lane Field Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
355228,Lane Field Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
355228,Lane Field Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
355228,Lane Field Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
355228,Lane Field Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
355228,Lane Field Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
355228,Lane Field Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
355228,Lane Field Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.45
355228,Lane Field Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,63.64
355228,Lane Field Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.65
355228,Lane Field Road,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,115.8
355228,Lane Field Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
355228,Lane Field Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
355228,Lane Field Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
355228,Lane Field Road,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.88
355228,Lane Field Road,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.51
355228,Lane Field Road,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
355228,Lane Field Road,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.97
355228,Lane Field Road,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.0
355228,Lane Field Road,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.77
355228,Lane Field Road,2024-01-18T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
355228,Lane Field Road,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.0
355228,Lane Field Road,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.6
355228,Lane Field Road,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.8
355228,Lane Field Road,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.6
355228,Lane Field Road,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
355228,Lane Field Road,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
355228,Lane Field Road,2024-01-18T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
355228,Lane Field Road,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
355228,Lane Field Road,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
355228,Lane Field Road,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
355228,Lane Field Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.25
355228,Lane Field Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
355228,Lane Field Road,2024-01-18T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
355228,Lane Field Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
355228,Lane Field Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
355228,Lane Field Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
355228,Lane Field Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
355228,Lane Field Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
355228,Lane Field Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.92
355228,Lane Field Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.8
355228,Lane Field Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.64
355228,Lane Field Road,2024-01-18T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
355228,Lane Field Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
355228,Lane Field Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
355228,Lane Field Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
355228,Lane Field Road,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,24.7
355228,Lane Field Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
355228,Lane Field Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
355228,Lane Field Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
355228,Lane Field Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
355228,Lane Field Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
355228,Lane Field Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
355228,Lane Field Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
355228,Lane Field Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
355228,Lane Field Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
355228,Lane Field Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.6
355228,Lane Field Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.44
355228,Lane Field Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.05
355228,Lane Field Road,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
355228,Lane Field Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
355228,Lane Field Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
355228,Lane Field Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
355228,Lane Field Road,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.83
355228,Lane Field Road,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.65
355228,Lane Field Road,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
355228,Lane Field Road,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.7
355228,Lane Field Road,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.87
355228,Lane Field Road,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.48
355228,Lane Field Road,2024-01-18T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
355228,Lane Field Road,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.8
355228,Lane Field Road,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.1
355228,Lane Field Road,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.1
355228,Lane Field Road,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.71
355228,Lane Field Road,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
355228,Lane Field Road,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
355228,Lane Field Road,2024-01-18T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
355228,Lane Field Road,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.4
355228,Lane Field Road,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
355228,Lane Field Road,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
355228,Lane Field Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
355228,Lane Field Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.22
355228,Lane Field Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
355228,Lane Field Road,2024-01-18T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
355228,Lane Field Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
355228,Lane Field Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
355228,Lane Field Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
355228,Lane Field Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
355228,Lane Field Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.23
355228,Lane Field Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.18
355228,Lane Field Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.25
355228,Lane Field Road,2024-01-18T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
355228,Lane Field Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
355228,Lane Field Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
355228,Lane Field Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
355228,Lane Field Road,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,24.6
355228,Lane Field Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
355228,Lane Field Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
355228,Lane Field Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
355228,Lane Field Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
355228,Lane Field Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
355228,Lane Field Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
355228,Lane Field Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
355228,Lane Field Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
355228,Lane Field Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.07
355228,Lane Field Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.55
355228,Lane Field Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.28
355228,Lane Field Road,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
355228,Lane Field Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
355228,Lane Field Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
355228,Lane Field Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
355228,Lane Field Road,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.0
355228,Lane Field Road,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.6
355228,Lane Field Road,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
355228,Lane Field Road,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.72
355228,Lane Field Road,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,21.2
355228,Lane Field Road,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.13
355228,Lane Field Road,2024-01-18T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
355228,Lane Field Road,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.1
355228,Lane Field Road,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.0
355228,Lane Field Road,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.7
355228,Lane Field Road,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.05
355228,Lane Field Road,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.65
355228,Lane Field Road,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
355228,Lane Field Road,2024-01-18T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
355228,Lane Field Road,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.3
355228,Lane Field Road,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
355228,Lane Field Road,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
355228,Lane Field Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
355228,Lane Field Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.32
355228,Lane Field Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
355228,Lane Field Road,2024-01-18T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
355228,Lane Field Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
355228,Lane Field Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
355228,Lane Field Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
355228,Lane Field Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
355228,Lane Field Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.1
355228,Lane Field Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.73
355228,Lane Field Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.64
355228,Lane Field Road,2024-01-18T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
355228,Lane Field Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
355228,Lane Field Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
355228,Lane Field Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
355228,Lane Field Road,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,24.5
355228,Lane Field Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
355228,Lane Field Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
355228,Lane Field Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
355228,Lane Field Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
355228,Lane Field Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
355228,Lane Field Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
355228,Lane Field Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
355228,Lane Field Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
355228,Lane Field Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.89
355228,Lane Field Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.91
355228,Lane Field Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.85
355228,Lane Field Road,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
355228,Lane Field Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
355228,Lane Field Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
355228,Lane Field Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
355228,Lane Field Road,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
355228,Lane Field Road,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.36
355228,Lane Field Road,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.68
355228,Lane Field Road,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.37
355228,Lane Field Road,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.22
355228,Lane Field Road,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.06
355228,Lane Field Road,2024-01-18T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
355228,Lane Field Road,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.9
355228,Lane Field Road,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.2
355228,Lane Field Road,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.0
355228,Lane Field Road,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.5
355228,Lane Field Road,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.42
355228,Lane Field Road,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
355228,Lane Field Road,2024-01-18T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
355228,Lane Field Road,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.0
355228,Lane Field Road,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
355228,Lane Field Road,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
355228,Lane Field Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
355228,Lane Field Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.61
355228,Lane Field Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
355228,Lane Field Road,2024-01-18T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
355228,Lane Field Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
355228,Lane Field Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.7
355228,Lane Field Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
355228,Lane Field Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
355228,Lane Field Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
355228,Lane Field Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.46
355228,Lane Field Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.13
355228,Lane Field Road,2024-01-18T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
355228,Lane Field Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
355228,Lane Field Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
355228,Lane Field Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
355228,Lane Field Road,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,24.4
355228,Lane Field Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
355228,Lane Field Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
355228,Lane Field Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
355228,Lane Field Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
355228,Lane Field Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
355228,Lane Field Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
355228,Lane Field Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
355228,Lane Field Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
355228,Lane Field Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.31
355228,Lane Field Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.71
355228,Lane Field Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.69
355228,Lane Field Road,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
355228,Lane Field Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
355228,Lane Field Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
355228,Lane Field Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
355228,Lane Field Road,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
355228,Lane Field Road,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.73
355228,Lane Field Road,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
355228,Lane Field Road,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.9
355228,Lane Field Road,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,22.7
355228,Lane Field Road,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.04
355228,Lane Field Road,2024-01-18T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.7
355228,Lane Field Road,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.8
355228,Lane Field Road,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.7
355228,Lane Field Road,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.4
355228,Lane Field Road,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
355228,Lane Field Road,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.93
355228,Lane Field Road,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.48
355228,Lane Field Road,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.05
355228,Lane Field Road,2024-01-18T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
355228,Lane Field Road,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
355228,Lane Field Road,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
355228,Lane Field Road,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
355228,Lane Field Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
355228,Lane Field Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
355228,Lane Field Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.55
355228,Lane Field Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
355228,Lane Field Road,2024-01-18T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
355228,Lane Field Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
355228,Lane Field Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
355228,Lane Field Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
355228,Lane Field Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
355228,Lane Field Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.2
355228,Lane Field Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.86
355228,Lane Field Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.04
355228,Lane Field Road,2024-01-18T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
355228,Lane Field Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
355228,Lane Field Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
355228,Lane Field Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
355228,Lane Field Road,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,24.2
355228,Lane Field Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
355228,Lane Field Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
355228,Lane Field Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
355228,Lane Field Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
355228,Lane Field Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
355228,Lane Field Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
355228,Lane Field Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
355228,Lane Field Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
355228,Lane Field Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
355228,Lane Field Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.56
355228,Lane Field Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,60.59
355228,Lane Field Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.12
355228,Lane Field Road,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
355228,Lane Field Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
355228,Lane Field Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
355228,Lane Field Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
355228,Lane Field Road,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
355228,Lane Field Road,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.62
355228,Lane Field Road,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
355228,Lane Field Road,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.62
355228,Lane Field Road,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.99
355228,Lane Field Road,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.97
355228,Lane Field Road,2024-01-18T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
355228,Lane Field Road,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.2
355228,Lane Field Road,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.6
355228,Lane Field Road,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.4
355228,Lane Field Road,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.98
355228,Lane Field Road,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.76
355228,Lane Field Road,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.81
355228,Lane Field Road,2024-01-18T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.0
355228,Lane Field Road,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.0
355228,Lane Field Road,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
355228,Lane Field Road,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
355228,Lane Field Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
355228,Lane Field Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.42
355228,Lane Field Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
355228,Lane Field Road,2024-01-18T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
355228,Lane Field Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
355228,Lane Field Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
355228,Lane Field Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
355228,Lane Field Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
355228,Lane Field Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
355228,Lane Field Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
355228,Lane Field Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.49
355228,Lane Field Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
355228,Lane Field Road,2024-01-18T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
355228,Lane Field Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
355228,Lane Field Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
355228,Lane Field Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
355228,Lane Field Road,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,24.1
355228,Lane Field Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
355228,Lane Field Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
355228,Lane Field Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
355228,Lane Field Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
355228,Lane Field Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
355228,Lane Field Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
355228,Lane Field Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
355228,Lane Field Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
355228,Lane Field Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.74
355228,Lane Field Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.66
355228,Lane Field Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.35
355228,Lane Field Road,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
355228,Lane Field Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
355228,Lane Field Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
355228,Lane Field Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
355228,Lane Field Road,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.85
355228,Lane Field Road,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.68
355228,Lane Field Road,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
355228,Lane Field Road,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.39
355228,Lane Field Road,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.97
355228,Lane Field Road,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.26
355228,Lane Field Road,2024-01-18T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
355228,Lane Field Road,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.6
355228,Lane Field Road,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.6
355228,Lane Field Road,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.7
355228,Lane Field Road,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.51
355228,Lane Field Road,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.36
355228,Lane Field Road,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.89
355228,Lane Field Road,2024-01-18T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
355228,Lane Field Road,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.6
355228,Lane Field Road,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
355228,Lane Field Road,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
355228,Lane Field Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
355228,Lane Field Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.98
355228,Lane Field Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
355228,Lane Field Road,2024-01-18T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
355228,Lane Field Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
355228,Lane Field Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
355228,Lane Field Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
355228,Lane Field Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
355228,Lane Field Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
355228,Lane Field Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.7
355228,Lane Field Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.86
355228,Lane Field Road,2024-01-18T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
355228,Lane Field Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
355228,Lane Field Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
355228,Lane Field Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
355228,Lane Field Road,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,24.0
355228,Lane Field Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
355228,Lane Field Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
355228,Lane Field Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
355228,Lane Field Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
355228,Lane Field Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
355228,Lane Field Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
355228,Lane Field Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
355228,Lane Field Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
355228,Lane Field Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.24
355228,Lane Field Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.01
355228,Lane Field Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.69
355228,Lane Field Road,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
355228,Lane Field Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
355228,Lane Field Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
355228,Lane Field Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
355228,Lane Field Road,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.77
355228,Lane Field Road,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.48
355228,Lane Field Road,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
355228,Lane Field Road,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.61
355228,Lane Field Road,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,23.96
355228,Lane Field Road,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.58
355228,Lane Field Road,2024-01-18T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
355228,Lane Field Road,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.6
355228,Lane Field Road,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,98.5
355228,Lane Field Road,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.8
355228,Lane Field Road,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.06
355228,Lane Field Road,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.02
355228,Lane Field Road,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.89
