Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-18T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
355228,Lane Field Road,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.1
355228,Lane Field Road,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
355228,Lane Field Road,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
355228,Lane Field Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
355228,Lane Field Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.33
355228,Lane Field Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.08
355228,Lane Field Road,2024-01-18T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
355228,Lane Field Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
355228,Lane Field Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
355228,Lane Field Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
355228,Lane Field Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
355228,Lane Field Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.73
355228,Lane Field Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.39
355228,Lane Field Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
355228,Lane Field Road,2024-01-18T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
355228,Lane Field Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
355228,Lane Field Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
355228,Lane Field Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
355228,Lane Field Road,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,23.8
355228,Lane Field Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
355228,Lane Field Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
355228,Lane Field Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
355228,Lane Field Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
355228,Lane Field Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
355228,Lane Field Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
355228,Lane Field Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
355228,Lane Field Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
355228,Lane Field Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.65
355228,Lane Field Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.7
355228,Lane Field Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.05
355228,Lane Field Road,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
355228,Lane Field Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
355228,Lane Field Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
355228,Lane Field Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
355228,Lane Field Road,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.79
355228,Lane Field Road,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.38
355228,Lane Field Road,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
355228,Lane Field Road,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,25.46
355228,Lane Field Road,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.43
355228,Lane Field Road,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.32
355228,Lane Field Road,2024-01-18T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.9
355228,Lane Field Road,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.9
355228,Lane Field Road,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.8
355228,Lane Field Road,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.3
355228,Lane Field Road,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
355228,Lane Field Road,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
355228,Lane Field Road,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.45
355228,Lane Field Road,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.91
355228,Lane Field Road,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.75
355228,Lane Field Road,2024-01-18T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
355228,Lane Field Road,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.0
355228,Lane Field Road,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
355228,Lane Field Road,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
355228,Lane Field Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
355228,Lane Field Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.19
355228,Lane Field Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
355228,Lane Field Road,2024-01-18T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
355228,Lane Field Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
355228,Lane Field Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.9
355228,Lane Field Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
355228,Lane Field Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.73
355228,Lane Field Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.89
355228,Lane Field Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.92
355228,Lane Field Road,2024-01-18T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
355228,Lane Field Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
355228,Lane Field Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
355228,Lane Field Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
355228,Lane Field Road,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,23.5
355228,Lane Field Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
355228,Lane Field Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
355228,Lane Field Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
355228,Lane Field Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
355228,Lane Field Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
355228,Lane Field Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
355228,Lane Field Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
355228,Lane Field Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
355228,Lane Field Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.44
355228,Lane Field Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.42
355228,Lane Field Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.72
355228,Lane Field Road,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
355228,Lane Field Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
355228,Lane Field Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
355228,Lane Field Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
355228,Lane Field Road,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.03
355228,Lane Field Road,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.47
355228,Lane Field Road,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.74
355228,Lane Field Road,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,27.56
355228,Lane Field Road,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.32
355228,Lane Field Road,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.1
355228,Lane Field Road,2024-01-18T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,58.0
355228,Lane Field Road,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,114.1
355228,Lane Field Road,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.6
355228,Lane Field Road,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.6
355228,Lane Field Road,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.07
355228,Lane Field Road,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.22
355228,Lane Field Road,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.05
355228,Lane Field Road,2024-01-18T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
355228,Lane Field Road,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
355228,Lane Field Road,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
355228,Lane Field Road,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
355228,Lane Field Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
355228,Lane Field Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
355228,Lane Field Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.07
355228,Lane Field Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
355228,Lane Field Road,2024-01-18T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
355228,Lane Field Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
355228,Lane Field Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
355228,Lane Field Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
355228,Lane Field Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
355228,Lane Field Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.54
355228,Lane Field Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.49
355228,Lane Field Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.75
355228,Lane Field Road,2024-01-18T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
355228,Lane Field Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
355228,Lane Field Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
355228,Lane Field Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
355228,Lane Field Road,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,23.3
355228,Lane Field Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
355228,Lane Field Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
355228,Lane Field Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
355228,Lane Field Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
355228,Lane Field Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
355228,Lane Field Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
355228,Lane Field Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
355228,Lane Field Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
355228,Lane Field Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
355228,Lane Field Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.33
355228,Lane Field Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.1
355228,Lane Field Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.51
355228,Lane Field Road,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
355228,Lane Field Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
355228,Lane Field Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
355228,Lane Field Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
355228,Lane Field Road,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.26
355228,Lane Field Road,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.47
355228,Lane Field Road,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.66
355228,Lane Field Road,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,26.26
355228,Lane Field Road,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.27
355228,Lane Field Road,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.59
355228,Lane Field Road,2024-01-18T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,59.2
355228,Lane Field Road,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.8
355228,Lane Field Road,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.3
355228,Lane Field Road,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.4
355228,Lane Field Road,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.8
355228,Lane Field Road,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.73
355228,Lane Field Road,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.62
355228,Lane Field Road,2024-01-18T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
355228,Lane Field Road,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
355228,Lane Field Road,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
355228,Lane Field Road,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
355228,Lane Field Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
355228,Lane Field Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
355228,Lane Field Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.32
355228,Lane Field Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
355228,Lane Field Road,2024-01-18T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
355228,Lane Field Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
355228,Lane Field Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.8
355228,Lane Field Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
355228,Lane Field Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
355228,Lane Field Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.78
355228,Lane Field Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.34
355228,Lane Field Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.61
355228,Lane Field Road,2024-01-18T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
355228,Lane Field Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
355228,Lane Field Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.5
355228,Lane Field Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
355228,Lane Field Road,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,23.2
355228,Lane Field Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
355228,Lane Field Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
355228,Lane Field Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
355228,Lane Field Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
355228,Lane Field Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
355228,Lane Field Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
355228,Lane Field Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
355228,Lane Field Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.95
355228,Lane Field Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.66
355228,Lane Field Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.05
355228,Lane Field Road,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
355228,Lane Field Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
355228,Lane Field Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
355228,Lane Field Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
355228,Lane Field Road,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.25
355228,Lane Field Road,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.41
355228,Lane Field Road,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
355228,Lane Field Road,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,26.44
355228,Lane Field Road,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.41
355228,Lane Field Road,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.79
355228,Lane Field Road,2024-01-18T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,66.2
355228,Lane Field Road,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,109.9
355228,Lane Field Road,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.9
355228,Lane Field Road,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.9
355228,Lane Field Road,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.35
355228,Lane Field Road,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.42
355228,Lane Field Road,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
355228,Lane Field Road,2024-01-18T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
355228,Lane Field Road,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
355228,Lane Field Road,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
355228,Lane Field Road,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
355228,Lane Field Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
355228,Lane Field Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
355228,Lane Field Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.31
355228,Lane Field Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
355228,Lane Field Road,2024-01-18T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
355228,Lane Field Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
355228,Lane Field Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
355228,Lane Field Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
355228,Lane Field Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
355228,Lane Field Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
355228,Lane Field Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.12
355228,Lane Field Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.9
355228,Lane Field Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.67
355228,Lane Field Road,2024-01-18T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
355228,Lane Field Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
355228,Lane Field Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
355228,Lane Field Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
355228,Lane Field Road,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,23.0
355228,Lane Field Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
355228,Lane Field Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
355228,Lane Field Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
355228,Lane Field Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
355228,Lane Field Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
355228,Lane Field Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
355228,Lane Field Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
355228,Lane Field Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
355228,Lane Field Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.04
355228,Lane Field Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.53
355228,Lane Field Road,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
355228,Lane Field Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
355228,Lane Field Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
355228,Lane Field Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
355228,Lane Field Road,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.05
355228,Lane Field Road,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.56
355228,Lane Field Road,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
355228,Lane Field Road,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.44
355228,Lane Field Road,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.29
355228,Lane Field Road,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.59
355228,Lane Field Road,2024-01-18T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
355228,Lane Field Road,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.2
355228,Lane Field Road,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.4
355228,Lane Field Road,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.4
355228,Lane Field Road,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.92
355228,Lane Field Road,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.32
355228,Lane Field Road,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.93
355228,Lane Field Road,2024-01-18T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
355228,Lane Field Road,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.3
355228,Lane Field Road,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
355228,Lane Field Road,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
355228,Lane Field Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
355228,Lane Field Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
355228,Lane Field Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.71
355228,Lane Field Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
355228,Lane Field Road,2024-01-18T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
355228,Lane Field Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
355228,Lane Field Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
355228,Lane Field Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
355228,Lane Field Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
355228,Lane Field Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.1
355228,Lane Field Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.51
355228,Lane Field Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.41
355228,Lane Field Road,2024-01-18T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
355228,Lane Field Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
355228,Lane Field Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.9
355228,Lane Field Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
355228,Lane Field Road,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,22.7
355228,Lane Field Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
355228,Lane Field Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
355228,Lane Field Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
355228,Lane Field Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
355228,Lane Field Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
355228,Lane Field Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
355228,Lane Field Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
355228,Lane Field Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
355228,Lane Field Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.86
355228,Lane Field Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.84
355228,Lane Field Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.65
355228,Lane Field Road,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
355228,Lane Field Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
355228,Lane Field Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
355228,Lane Field Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
355228,Lane Field Road,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
355228,Lane Field Road,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.59
355228,Lane Field Road,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
355228,Lane Field Road,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.7
355228,Lane Field Road,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.27
355228,Lane Field Road,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.34
355228,Lane Field Road,2024-01-18T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
355228,Lane Field Road,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.4
355228,Lane Field Road,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.3
355228,Lane Field Road,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.2
355228,Lane Field Road,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.08
355228,Lane Field Road,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.88
355228,Lane Field Road,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.26
355228,Lane Field Road,2024-01-18T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
355228,Lane Field Road,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.5
355228,Lane Field Road,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
355228,Lane Field Road,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
355228,Lane Field Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
355228,Lane Field Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
355228,Lane Field Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.67
355228,Lane Field Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
355228,Lane Field Road,2024-01-18T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
355228,Lane Field Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
355228,Lane Field Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.3
355228,Lane Field Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
355228,Lane Field Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
355228,Lane Field Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.84
355228,Lane Field Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.05
355228,Lane Field Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.09
355228,Lane Field Road,2024-01-18T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
355228,Lane Field Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.3
355228,Lane Field Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
355228,Lane Field Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
355228,Lane Field Road,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,22.4
355228,Lane Field Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
355228,Lane Field Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
355228,Lane Field Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
355228,Lane Field Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
355228,Lane Field Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
355228,Lane Field Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
355228,Lane Field Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.59
355228,Lane Field Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.87
355228,Lane Field Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.64
355228,Lane Field Road,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
355228,Lane Field Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
355228,Lane Field Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
355228,Lane Field Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
355228,Lane Field Road,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
355228,Lane Field Road,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.32
355228,Lane Field Road,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
355228,Lane Field Road,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.35
355228,Lane Field Road,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.31
355228,Lane Field Road,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.66
355228,Lane Field Road,2024-01-18T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
355228,Lane Field Road,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.9
355228,Lane Field Road,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.0
355228,Lane Field Road,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.1
355228,Lane Field Road,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.32
355228,Lane Field Road,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.7
355228,Lane Field Road,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.66
355228,Lane Field Road,2024-01-18T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
355228,Lane Field Road,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.4
355228,Lane Field Road,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
355228,Lane Field Road,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
355228,Lane Field Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
355228,Lane Field Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
355228,Lane Field Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.4
355228,Lane Field Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
355228,Lane Field Road,2024-01-18T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
355228,Lane Field Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
355228,Lane Field Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.3
355228,Lane Field Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
355228,Lane Field Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
355228,Lane Field Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.25
355228,Lane Field Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.26
355228,Lane Field Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.55
355228,Lane Field Road,2024-01-18T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
355228,Lane Field Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.7
355228,Lane Field Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
355228,Lane Field Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.4
355228,Lane Field Road,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,22.1
355228,Lane Field Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
355228,Lane Field Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
355228,Lane Field Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
355228,Lane Field Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
355228,Lane Field Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
355228,Lane Field Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
355228,Lane Field Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
355228,Lane Field Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
355228,Lane Field Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
355228,Lane Field Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.76
355228,Lane Field Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,61.67
355228,Lane Field Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.83
355228,Lane Field Road,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
355228,Lane Field Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
355228,Lane Field Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
355228,Lane Field Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
355228,Lane Field Road,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
355228,Lane Field Road,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.41
355228,Lane Field Road,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
355228,Lane Field Road,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.68
355228,Lane Field Road,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.08
355228,Lane Field Road,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.99
355228,Lane Field Road,2024-01-18T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
355228,Lane Field Road,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.8
355228,Lane Field Road,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.7
355228,Lane Field Road,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.9
355228,Lane Field Road,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.14
355228,Lane Field Road,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.98
355228,Lane Field Road,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.37
355228,Lane Field Road,2024-01-18T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
355228,Lane Field Road,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.7
355228,Lane Field Road,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
355228,Lane Field Road,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
355228,Lane Field Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
355228,Lane Field Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
355228,Lane Field Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.78
355228,Lane Field Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.28
355228,Lane Field Road,2024-01-18T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
355228,Lane Field Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
355228,Lane Field Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.3
355228,Lane Field Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
355228,Lane Field Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
355228,Lane Field Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.56
355228,Lane Field Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.36
355228,Lane Field Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.7
355228,Lane Field Road,2024-01-18T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
355228,Lane Field Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
355228,Lane Field Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.4
355228,Lane Field Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.5
355228,Lane Field Road,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,21.9
355228,Lane Field Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
355228,Lane Field Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
355228,Lane Field Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
355228,Lane Field Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
355228,Lane Field Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
355228,Lane Field Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
355228,Lane Field Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
355228,Lane Field Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
355228,Lane Field Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.51
355228,Lane Field Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,63.2
355228,Lane Field Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.34
355228,Lane Field Road,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
355228,Lane Field Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
355228,Lane Field Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
355228,Lane Field Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
355228,Lane Field Road,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.83
355228,Lane Field Road,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.04
355228,Lane Field Road,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
355228,Lane Field Road,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.26
355228,Lane Field Road,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.93
355228,Lane Field Road,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.31
355228,Lane Field Road,2024-01-18T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
355228,Lane Field Road,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.6
355228,Lane Field Road,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.5
355228,Lane Field Road,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.0
355228,Lane Field Road,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.59
355228,Lane Field Road,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.67
355228,Lane Field Road,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.92
355228,Lane Field Road,2024-01-18T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
355228,Lane Field Road,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
355228,Lane Field Road,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
355228,Lane Field Road,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
355228,Lane Field Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
355228,Lane Field Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
355228,Lane Field Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.45
355228,Lane Field Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
355228,Lane Field Road,2024-01-18T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
355228,Lane Field Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
355228,Lane Field Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
355228,Lane Field Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
355228,Lane Field Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.36
355228,Lane Field Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.72
355228,Lane Field Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.51
355228,Lane Field Road,2024-01-18T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
355228,Lane Field Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
355228,Lane Field Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.0
355228,Lane Field Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
