Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,21.6
355228,Lane Field Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
355228,Lane Field Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
355228,Lane Field Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
355228,Lane Field Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
355228,Lane Field Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
355228,Lane Field Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
355228,Lane Field Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
355228,Lane Field Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
355228,Lane Field Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.52
355228,Lane Field Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,64.78
355228,Lane Field Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.34
355228,Lane Field Road,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
355228,Lane Field Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
355228,Lane Field Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
355228,Lane Field Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
355228,Lane Field Road,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
355228,Lane Field Road,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.42
355228,Lane Field Road,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
355228,Lane Field Road,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.03
355228,Lane Field Road,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.94
355228,Lane Field Road,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.55
355228,Lane Field Road,2024-01-18T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.3
355228,Lane Field Road,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.0
355228,Lane Field Road,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.2
355228,Lane Field Road,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.1
355228,Lane Field Road,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.89
355228,Lane Field Road,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.51
355228,Lane Field Road,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.61
355228,Lane Field Road,2024-01-18T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
355228,Lane Field Road,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
355228,Lane Field Road,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
355228,Lane Field Road,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.3
355228,Lane Field Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
355228,Lane Field Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
355228,Lane Field Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.71
355228,Lane Field Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
355228,Lane Field Road,2024-01-18T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
355228,Lane Field Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
355228,Lane Field Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.5
355228,Lane Field Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
355228,Lane Field Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
355228,Lane Field Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
355228,Lane Field Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.65
355228,Lane Field Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.67
355228,Lane Field Road,2024-01-18T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
355228,Lane Field Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
355228,Lane Field Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
355228,Lane Field Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
355228,Lane Field Road,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,21.4
355228,Lane Field Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
355228,Lane Field Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
355228,Lane Field Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
355228,Lane Field Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
355228,Lane Field Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
355228,Lane Field Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
355228,Lane Field Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
355228,Lane Field Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
355228,Lane Field Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
355228,Lane Field Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.49
355228,Lane Field Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,62.81
355228,Lane Field Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.44
355228,Lane Field Road,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
355228,Lane Field Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
355228,Lane Field Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
355228,Lane Field Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
355228,Lane Field Road,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
355228,Lane Field Road,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
355228,Lane Field Road,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
355228,Lane Field Road,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.6
355228,Lane Field Road,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.31
355228,Lane Field Road,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.3
355228,Lane Field Road,2024-01-18T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
355228,Lane Field Road,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.5
355228,Lane Field Road,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.9
355228,Lane Field Road,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.5
355228,Lane Field Road,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
355228,Lane Field Road,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.39
355228,Lane Field Road,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.21
355228,Lane Field Road,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.69
355228,Lane Field Road,2024-01-18T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
355228,Lane Field Road,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
355228,Lane Field Road,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
355228,Lane Field Road,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
355228,Lane Field Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
355228,Lane Field Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
355228,Lane Field Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
355228,Lane Field Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
355228,Lane Field Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.57
355228,Lane Field Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
355228,Lane Field Road,2024-01-18T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
355228,Lane Field Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
355228,Lane Field Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.7
355228,Lane Field Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
355228,Lane Field Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
355228,Lane Field Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.63
355228,Lane Field Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.46
355228,Lane Field Road,2024-01-18T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
355228,Lane Field Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
355228,Lane Field Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
355228,Lane Field Road,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,21.2
355228,Lane Field Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
355228,Lane Field Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
355228,Lane Field Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
355228,Lane Field Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
355228,Lane Field Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
355228,Lane Field Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
355228,Lane Field Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
355228,Lane Field Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
355228,Lane Field Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.54
355228,Lane Field Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,59.72
355228,Lane Field Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.37
355228,Lane Field Road,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
355228,Lane Field Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
355228,Lane Field Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
355228,Lane Field Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
355228,Lane Field Road,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.87
355228,Lane Field Road,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
355228,Lane Field Road,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
355228,Lane Field Road,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.39
355228,Lane Field Road,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,32.19
355228,Lane Field Road,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.34
355228,Lane Field Road,2024-01-18T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,73.6
355228,Lane Field Road,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.6
355228,Lane Field Road,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,133.2
355228,Lane Field Road,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.0
355228,Lane Field Road,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.08
355228,Lane Field Road,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.24
355228,Lane Field Road,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.91
355228,Lane Field Road,2024-01-18T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
355228,Lane Field Road,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
355228,Lane Field Road,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
355228,Lane Field Road,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
355228,Lane Field Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
355228,Lane Field Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
355228,Lane Field Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
355228,Lane Field Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.73
355228,Lane Field Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
355228,Lane Field Road,2024-01-18T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
355228,Lane Field Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
355228,Lane Field Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.3
355228,Lane Field Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
355228,Lane Field Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
355228,Lane Field Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
355228,Lane Field Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
355228,Lane Field Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.27
355228,Lane Field Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
355228,Lane Field Road,2024-01-18T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
355228,Lane Field Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
355228,Lane Field Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
355228,Lane Field Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
355228,Lane Field Road,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,21.1
355228,Lane Field Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
355228,Lane Field Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
355228,Lane Field Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
355228,Lane Field Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
355228,Lane Field Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
355228,Lane Field Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
355228,Lane Field Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
355228,Lane Field Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.23
355228,Lane Field Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,72.44
355228,Lane Field Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.73
355228,Lane Field Road,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,147.7
355228,Lane Field Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
355228,Lane Field Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.1
355228,Lane Field Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
355228,Lane Field Road,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
355228,Lane Field Road,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.65
355228,Lane Field Road,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.75
355228,Lane Field Road,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.44
355228,Lane Field Road,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.22
355228,Lane Field Road,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.86
355228,Lane Field Road,2024-01-18T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.7
355228,Lane Field Road,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.6
355228,Lane Field Road,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.2
355228,Lane Field Road,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
355228,Lane Field Road,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
355228,Lane Field Road,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.3
355228,Lane Field Road,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.05
355228,Lane Field Road,2024-01-18T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
355228,Lane Field Road,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
355228,Lane Field Road,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
355228,Lane Field Road,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
355228,Lane Field Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
355228,Lane Field Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
355228,Lane Field Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.35
355228,Lane Field Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
355228,Lane Field Road,2024-01-18T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
355228,Lane Field Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
355228,Lane Field Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.2
355228,Lane Field Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
355228,Lane Field Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
355228,Lane Field Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
355228,Lane Field Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
355228,Lane Field Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.07
355228,Lane Field Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.38
355228,Lane Field Road,2024-01-18T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
355228,Lane Field Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
355228,Lane Field Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
355228,Lane Field Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
355228,Lane Field Road,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,20.9
355228,Lane Field Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
355228,Lane Field Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
355228,Lane Field Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
355228,Lane Field Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
355228,Lane Field Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
355228,Lane Field Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
355228,Lane Field Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
355228,Lane Field Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
355228,Lane Field Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.47
355228,Lane Field Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,58.94
355228,Lane Field Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.8
355228,Lane Field Road,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,120.4
355228,Lane Field Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
355228,Lane Field Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
355228,Lane Field Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
355228,Lane Field Road,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
355228,Lane Field Road,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.91
355228,Lane Field Road,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
355228,Lane Field Road,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.74
355228,Lane Field Road,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.79
355228,Lane Field Road,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.51
355228,Lane Field Road,2024-01-18T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
355228,Lane Field Road,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
355228,Lane Field Road,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.6
355228,Lane Field Road,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
355228,Lane Field Road,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.8
355228,Lane Field Road,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.27
355228,Lane Field Road,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.21
355228,Lane Field Road,2024-01-18T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
355228,Lane Field Road,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
355228,Lane Field Road,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
355228,Lane Field Road,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
355228,Lane Field Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
355228,Lane Field Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
355228,Lane Field Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.86
355228,Lane Field Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
355228,Lane Field Road,2024-01-18T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
355228,Lane Field Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
355228,Lane Field Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
355228,Lane Field Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
355228,Lane Field Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
355228,Lane Field Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
355228,Lane Field Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
355228,Lane Field Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.92
355228,Lane Field Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.3
355228,Lane Field Road,2024-01-18T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
355228,Lane Field Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
355228,Lane Field Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
355228,Lane Field Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
355228,Lane Field Road,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,20.8
355228,Lane Field Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
355228,Lane Field Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
355228,Lane Field Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
355228,Lane Field Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
355228,Lane Field Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
355228,Lane Field Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
355228,Lane Field Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
355228,Lane Field Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
355228,Lane Field Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.21
355228,Lane Field Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,53.85
355228,Lane Field Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.15
355228,Lane Field Road,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,111.1
355228,Lane Field Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
355228,Lane Field Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
355228,Lane Field Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
355228,Lane Field Road,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
355228,Lane Field Road,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.24
355228,Lane Field Road,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
355228,Lane Field Road,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.35
355228,Lane Field Road,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.27
355228,Lane Field Road,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.38
355228,Lane Field Road,2024-01-18T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
355228,Lane Field Road,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
355228,Lane Field Road,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
355228,Lane Field Road,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
355228,Lane Field Road,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.69
355228,Lane Field Road,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.72
355228,Lane Field Road,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.24
355228,Lane Field Road,2024-01-18T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
355228,Lane Field Road,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.9
355228,Lane Field Road,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
355228,Lane Field Road,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
355228,Lane Field Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
355228,Lane Field Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.59
355228,Lane Field Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
355228,Lane Field Road,2024-01-18T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,72.3
355228,Lane Field Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
355228,Lane Field Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.5
355228,Lane Field Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
355228,Lane Field Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
355228,Lane Field Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
355228,Lane Field Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
355228,Lane Field Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.74
355228,Lane Field Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.42
355228,Lane Field Road,2024-01-18T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
355228,Lane Field Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
355228,Lane Field Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
355228,Lane Field Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
355228,Lane Field Road,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,20.7
355228,Lane Field Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
355228,Lane Field Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
355228,Lane Field Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
355228,Lane Field Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
355228,Lane Field Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
355228,Lane Field Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
355228,Lane Field Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
355228,Lane Field Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
355228,Lane Field Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.98
355228,Lane Field Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,55.32
355228,Lane Field Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.29
355228,Lane Field Road,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
355228,Lane Field Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
355228,Lane Field Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
355228,Lane Field Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
355228,Lane Field Road,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
355228,Lane Field Road,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.26
355228,Lane Field Road,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
355228,Lane Field Road,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.12
355228,Lane Field Road,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.41
355228,Lane Field Road,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.32
355228,Lane Field Road,2024-01-18T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
355228,Lane Field Road,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.4
355228,Lane Field Road,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
355228,Lane Field Road,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.9
355228,Lane Field Road,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.48
355228,Lane Field Road,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.83
355228,Lane Field Road,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.02
355228,Lane Field Road,2024-01-18T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
355228,Lane Field Road,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
355228,Lane Field Road,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
355228,Lane Field Road,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
355228,Lane Field Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
355228,Lane Field Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
355228,Lane Field Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.6
355228,Lane Field Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
355228,Lane Field Road,2024-01-18T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.9
355228,Lane Field Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
355228,Lane Field Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.3
355228,Lane Field Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
355228,Lane Field Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
355228,Lane Field Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
355228,Lane Field Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.1
355228,Lane Field Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.4
355228,Lane Field Road,2024-01-18T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
355228,Lane Field Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
355228,Lane Field Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
355228,Lane Field Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
355228,Lane Field Road,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,20.6
355228,Lane Field Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
355228,Lane Field Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
355228,Lane Field Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
355228,Lane Field Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
355228,Lane Field Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
355228,Lane Field Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
355228,Lane Field Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
355228,Lane Field Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
355228,Lane Field Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
355228,Lane Field Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.96
355228,Lane Field Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,49.95
355228,Lane Field Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.68
355228,Lane Field Road,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
355228,Lane Field Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
355228,Lane Field Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
355228,Lane Field Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
355228,Lane Field Road,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
355228,Lane Field Road,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.12
355228,Lane Field Road,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
355228,Lane Field Road,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.38
355228,Lane Field Road,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.04
355228,Lane Field Road,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.05
355228,Lane Field Road,2024-01-18T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
355228,Lane Field Road,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
355228,Lane Field Road,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
355228,Lane Field Road,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.9
355228,Lane Field Road,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
355228,Lane Field Road,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
355228,Lane Field Road,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.56
355228,Lane Field Road,2024-01-18T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
355228,Lane Field Road,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
355228,Lane Field Road,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
355228,Lane Field Road,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
355228,Lane Field Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
355228,Lane Field Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
355228,Lane Field Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.59
355228,Lane Field Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
355228,Lane Field Road,2024-01-18T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
355228,Lane Field Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
355228,Lane Field Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.8
355228,Lane Field Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
355228,Lane Field Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
355228,Lane Field Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.65
355228,Lane Field Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.7
355228,Lane Field Road,2024-01-18T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
355228,Lane Field Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
355228,Lane Field Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
355228,Lane Field Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
355228,Lane Field Road,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,20.6
355228,Lane Field Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
355228,Lane Field Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
355228,Lane Field Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
355228,Lane Field Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
355228,Lane Field Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
355228,Lane Field Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
355228,Lane Field Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
355228,Lane Field Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
355228,Lane Field Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.51
355228,Lane Field Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.4
355228,Lane Field Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.27
355228,Lane Field Road,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
355228,Lane Field Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
355228,Lane Field Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
355228,Lane Field Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
355228,Lane Field Road,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
355228,Lane Field Road,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.37
355228,Lane Field Road,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
355228,Lane Field Road,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.64
355228,Lane Field Road,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.28
355228,Lane Field Road,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.19
355228,Lane Field Road,2024-01-18T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
355228,Lane Field Road,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
355228,Lane Field Road,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
355228,Lane Field Road,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
355228,Lane Field Road,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.61
355228,Lane Field Road,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
355228,Lane Field Road,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.69
355228,Lane Field Road,2024-01-18T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
355228,Lane Field Road,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
355228,Lane Field Road,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
355228,Lane Field Road,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
355228,Lane Field Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
355228,Lane Field Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.89
355228,Lane Field Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
355228,Lane Field Road,2024-01-18T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
355228,Lane Field Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
355228,Lane Field Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
355228,Lane Field Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
355228,Lane Field Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
355228,Lane Field Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
355228,Lane Field Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
355228,Lane Field Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.41
355228,Lane Field Road,2024-01-18T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
355228,Lane Field Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
355228,Lane Field Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
355228,Lane Field Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
355228,Lane Field Road,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,20.5
355228,Lane Field Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
355228,Lane Field Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
355228,Lane Field Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
355228,Lane Field Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
355228,Lane Field Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
355228,Lane Field Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
355228,Lane Field Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
355228,Lane Field Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
355228,Lane Field Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.76
355228,Lane Field Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.18
355228,Lane Field Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.1
355228,Lane Field Road,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
355228,Lane Field Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
355228,Lane Field Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
355228,Lane Field Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
355228,Lane Field Road,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
355228,Lane Field Road,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.95
355228,Lane Field Road,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
355228,Lane Field Road,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.72
355228,Lane Field Road,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.91
355228,Lane Field Road,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.42
355228,Lane Field Road,2024-01-18T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
355228,Lane Field Road,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
