Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.1
355228,Lane Field Road,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
355228,Lane Field Road,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
355228,Lane Field Road,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
355228,Lane Field Road,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.16
355228,Lane Field Road,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.3
355228,Lane Field Road,2024-01-18T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
355228,Lane Field Road,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
355228,Lane Field Road,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
355228,Lane Field Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
355228,Lane Field Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
355228,Lane Field Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.78
355228,Lane Field Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
355228,Lane Field Road,2024-01-18T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
355228,Lane Field Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
355228,Lane Field Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
355228,Lane Field Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
355228,Lane Field Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
355228,Lane Field Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
355228,Lane Field Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.2
355228,Lane Field Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.29
355228,Lane Field Road,2024-01-18T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
355228,Lane Field Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
355228,Lane Field Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
355228,Lane Field Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
355228,Lane Field Road,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,20.5
355228,Lane Field Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
355228,Lane Field Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
355228,Lane Field Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
355228,Lane Field Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
355228,Lane Field Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
355228,Lane Field Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
355228,Lane Field Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
355228,Lane Field Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
355228,Lane Field Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
355228,Lane Field Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.93
355228,Lane Field Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.04
355228,Lane Field Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.53
355228,Lane Field Road,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
355228,Lane Field Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
355228,Lane Field Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
355228,Lane Field Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
355228,Lane Field Road,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
355228,Lane Field Road,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.42
355228,Lane Field Road,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
355228,Lane Field Road,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.32
355228,Lane Field Road,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.41
355228,Lane Field Road,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.88
355228,Lane Field Road,2024-01-18T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
355228,Lane Field Road,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
355228,Lane Field Road,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.7
355228,Lane Field Road,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
355228,Lane Field Road,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
355228,Lane Field Road,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.98
355228,Lane Field Road,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.98
355228,Lane Field Road,2024-01-18T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
355228,Lane Field Road,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
355228,Lane Field Road,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
355228,Lane Field Road,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
355228,Lane Field Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
355228,Lane Field Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.91
355228,Lane Field Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
355228,Lane Field Road,2024-01-18T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
355228,Lane Field Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
355228,Lane Field Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
355228,Lane Field Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
355228,Lane Field Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
355228,Lane Field Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.08
355228,Lane Field Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.73
355228,Lane Field Road,2024-01-18T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
355228,Lane Field Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
355228,Lane Field Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
355228,Lane Field Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
355228,Lane Field Road,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,20.5
355228,Lane Field Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
355228,Lane Field Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
355228,Lane Field Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
355228,Lane Field Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
355228,Lane Field Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
355228,Lane Field Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
355228,Lane Field Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
355228,Lane Field Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
355228,Lane Field Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.32
355228,Lane Field Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.38
355228,Lane Field Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.08
355228,Lane Field Road,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
355228,Lane Field Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
355228,Lane Field Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
355228,Lane Field Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
355228,Lane Field Road,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
355228,Lane Field Road,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.66
355228,Lane Field Road,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
355228,Lane Field Road,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.88
355228,Lane Field Road,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.52
355228,Lane Field Road,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.78
355228,Lane Field Road,2024-01-18T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
355228,Lane Field Road,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
355228,Lane Field Road,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.8
355228,Lane Field Road,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
355228,Lane Field Road,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
355228,Lane Field Road,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
355228,Lane Field Road,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.66
355228,Lane Field Road,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.56
355228,Lane Field Road,2024-01-18T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
355228,Lane Field Road,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
355228,Lane Field Road,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
355228,Lane Field Road,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
355228,Lane Field Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
355228,Lane Field Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.74
355228,Lane Field Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
355228,Lane Field Road,2024-01-18T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
355228,Lane Field Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
355228,Lane Field Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
355228,Lane Field Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
355228,Lane Field Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.41
355228,Lane Field Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
355228,Lane Field Road,2024-01-18T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
355228,Lane Field Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
355228,Lane Field Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
355228,Lane Field Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
355228,Lane Field Road,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,20.4
355228,Lane Field Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
355228,Lane Field Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
355228,Lane Field Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
355228,Lane Field Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
355228,Lane Field Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
355228,Lane Field Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
355228,Lane Field Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
355228,Lane Field Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
355228,Lane Field Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
355228,Lane Field Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.59
355228,Lane Field Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.33
355228,Lane Field Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.45
355228,Lane Field Road,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
355228,Lane Field Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
355228,Lane Field Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
355228,Lane Field Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
355228,Lane Field Road,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.79
355228,Lane Field Road,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.98
355228,Lane Field Road,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
355228,Lane Field Road,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.96
355228,Lane Field Road,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
355228,Lane Field Road,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.21
355228,Lane Field Road,2024-01-18T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
355228,Lane Field Road,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
355228,Lane Field Road,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.8
355228,Lane Field Road,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
355228,Lane Field Road,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
355228,Lane Field Road,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
355228,Lane Field Road,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
355228,Lane Field Road,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.71
355228,Lane Field Road,2024-01-18T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
355228,Lane Field Road,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
355228,Lane Field Road,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
355228,Lane Field Road,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
355228,Lane Field Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
355228,Lane Field Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.85
355228,Lane Field Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.3
355228,Lane Field Road,2024-01-18T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
355228,Lane Field Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
355228,Lane Field Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
355228,Lane Field Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
355228,Lane Field Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
355228,Lane Field Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
355228,Lane Field Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.72
355228,Lane Field Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.6
355228,Lane Field Road,2024-01-18T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
355228,Lane Field Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
355228,Lane Field Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
355228,Lane Field Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
355228,Lane Field Road,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,20.4
355228,Lane Field Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
355228,Lane Field Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
355228,Lane Field Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
355228,Lane Field Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
355228,Lane Field Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
355228,Lane Field Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
355228,Lane Field Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
355228,Lane Field Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
355228,Lane Field Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
355228,Lane Field Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.56
355228,Lane Field Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.88
355228,Lane Field Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.82
355228,Lane Field Road,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
355228,Lane Field Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
355228,Lane Field Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
355228,Lane Field Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
355228,Lane Field Road,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.87
355228,Lane Field Road,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.89
355228,Lane Field Road,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
355228,Lane Field Road,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.66
355228,Lane Field Road,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.54
355228,Lane Field Road,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.38
355228,Lane Field Road,2024-01-18T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
355228,Lane Field Road,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
355228,Lane Field Road,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.7
355228,Lane Field Road,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
355228,Lane Field Road,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
355228,Lane Field Road,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.73
355228,Lane Field Road,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
355228,Lane Field Road,2024-01-18T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
355228,Lane Field Road,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
355228,Lane Field Road,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
355228,Lane Field Road,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
355228,Lane Field Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
355228,Lane Field Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.68
355228,Lane Field Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
355228,Lane Field Road,2024-01-18T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
355228,Lane Field Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
355228,Lane Field Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
355228,Lane Field Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
355228,Lane Field Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.42
355228,Lane Field Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.04
355228,Lane Field Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.11
355228,Lane Field Road,2024-01-18T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
355228,Lane Field Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
355228,Lane Field Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
355228,Lane Field Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
355228,Lane Field Road,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,20.4
355228,Lane Field Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
355228,Lane Field Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
355228,Lane Field Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
355228,Lane Field Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
355228,Lane Field Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
355228,Lane Field Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
355228,Lane Field Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
355228,Lane Field Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
355228,Lane Field Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
355228,Lane Field Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.53
355228,Lane Field Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.99
355228,Lane Field Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.1
355228,Lane Field Road,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
355228,Lane Field Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
355228,Lane Field Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
355228,Lane Field Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
355228,Lane Field Road,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.79
355228,Lane Field Road,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.77
355228,Lane Field Road,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
355228,Lane Field Road,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.94
355228,Lane Field Road,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.07
355228,Lane Field Road,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.27
355228,Lane Field Road,2024-01-18T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
355228,Lane Field Road,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
355228,Lane Field Road,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.6
355228,Lane Field Road,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
355228,Lane Field Road,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
355228,Lane Field Road,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
355228,Lane Field Road,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
355228,Lane Field Road,2024-01-18T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
355228,Lane Field Road,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
355228,Lane Field Road,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
355228,Lane Field Road,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
355228,Lane Field Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
355228,Lane Field Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.81
355228,Lane Field Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
355228,Lane Field Road,2024-01-18T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
355228,Lane Field Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
355228,Lane Field Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
355228,Lane Field Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.38
355228,Lane Field Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.36
355228,Lane Field Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
355228,Lane Field Road,2024-01-18T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
355228,Lane Field Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
355228,Lane Field Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
355228,Lane Field Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
355228,Lane Field Road,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,20.3
355228,Lane Field Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
355228,Lane Field Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
355228,Lane Field Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
355228,Lane Field Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
355228,Lane Field Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
355228,Lane Field Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
355228,Lane Field Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
355228,Lane Field Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
355228,Lane Field Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
355228,Lane Field Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.83
355228,Lane Field Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.66
355228,Lane Field Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.37
355228,Lane Field Road,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
355228,Lane Field Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
355228,Lane Field Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
355228,Lane Field Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
355228,Lane Field Road,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
355228,Lane Field Road,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.02
355228,Lane Field Road,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
355228,Lane Field Road,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.62
355228,Lane Field Road,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.9
355228,Lane Field Road,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.86
355228,Lane Field Road,2024-01-18T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
355228,Lane Field Road,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
355228,Lane Field Road,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.9
355228,Lane Field Road,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
355228,Lane Field Road,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
355228,Lane Field Road,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.23
355228,Lane Field Road,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
355228,Lane Field Road,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
355228,Lane Field Road,2024-01-18T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
355228,Lane Field Road,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
355228,Lane Field Road,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
355228,Lane Field Road,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
355228,Lane Field Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
355228,Lane Field Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.47
355228,Lane Field Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
355228,Lane Field Road,2024-01-18T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
355228,Lane Field Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
355228,Lane Field Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
355228,Lane Field Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
355228,Lane Field Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
355228,Lane Field Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.32
355228,Lane Field Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
355228,Lane Field Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
355228,Lane Field Road,2024-01-18T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
355228,Lane Field Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
355228,Lane Field Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
355228,Lane Field Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
355228,Lane Field Road,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,20.3
355228,Lane Field Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
355228,Lane Field Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
355228,Lane Field Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
355228,Lane Field Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
355228,Lane Field Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
355228,Lane Field Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
355228,Lane Field Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
355228,Lane Field Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
355228,Lane Field Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.17
355228,Lane Field Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.28
355228,Lane Field Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.8
355228,Lane Field Road,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
355228,Lane Field Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
355228,Lane Field Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
355228,Lane Field Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
355228,Lane Field Road,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.64
355228,Lane Field Road,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.41
355228,Lane Field Road,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
355228,Lane Field Road,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
355228,Lane Field Road,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.67
355228,Lane Field Road,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.34
355228,Lane Field Road,2024-01-18T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
355228,Lane Field Road,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
355228,Lane Field Road,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
355228,Lane Field Road,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
355228,Lane Field Road,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
355228,Lane Field Road,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
355228,Lane Field Road,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
355228,Lane Field Road,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
355228,Lane Field Road,2024-01-18T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
355228,Lane Field Road,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
355228,Lane Field Road,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
355228,Lane Field Road,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
355228,Lane Field Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
355228,Lane Field Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
355228,Lane Field Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
355228,Lane Field Road,2024-01-18T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
355228,Lane Field Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
355228,Lane Field Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
355228,Lane Field Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
355228,Lane Field Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
355228,Lane Field Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
355228,Lane Field Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
355228,Lane Field Road,2024-01-18T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
355228,Lane Field Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
355228,Lane Field Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
355228,Lane Field Road,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,20.3
355228,Lane Field Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
355228,Lane Field Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
355228,Lane Field Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
355228,Lane Field Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
355228,Lane Field Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
355228,Lane Field Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
355228,Lane Field Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
355228,Lane Field Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
355228,Lane Field Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.26
355228,Lane Field Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.79
355228,Lane Field Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.25
355228,Lane Field Road,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
355228,Lane Field Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
355228,Lane Field Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
355228,Lane Field Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
355228,Lane Field Road,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
355228,Lane Field Road,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.34
355228,Lane Field Road,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
355228,Lane Field Road,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.51
355228,Lane Field Road,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.11
355228,Lane Field Road,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
355228,Lane Field Road,2024-01-18T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
355228,Lane Field Road,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
355228,Lane Field Road,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.9
355228,Lane Field Road,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
355228,Lane Field Road,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
355228,Lane Field Road,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.33
355228,Lane Field Road,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
355228,Lane Field Road,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
355228,Lane Field Road,2024-01-18T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
355228,Lane Field Road,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
355228,Lane Field Road,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
355228,Lane Field Road,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
355228,Lane Field Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
355228,Lane Field Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
355228,Lane Field Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
355228,Lane Field Road,2024-01-18T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
355228,Lane Field Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
355228,Lane Field Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
355228,Lane Field Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
355228,Lane Field Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
355228,Lane Field Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.11
355228,Lane Field Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
355228,Lane Field Road,2024-01-18T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
355228,Lane Field Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
355228,Lane Field Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
355228,Lane Field Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
355228,Lane Field Road,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,20.3
355228,Lane Field Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
355228,Lane Field Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
355228,Lane Field Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
355228,Lane Field Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
355228,Lane Field Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
355228,Lane Field Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
355228,Lane Field Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
355228,Lane Field Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
355228,Lane Field Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
355228,Lane Field Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.28
355228,Lane Field Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.57
355228,Lane Field Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.96
355228,Lane Field Road,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
355228,Lane Field Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
355228,Lane Field Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
355228,Lane Field Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
355228,Lane Field Road,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
355228,Lane Field Road,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.26
355228,Lane Field Road,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
355228,Lane Field Road,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
355228,Lane Field Road,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.27
355228,Lane Field Road,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.96
355228,Lane Field Road,2024-01-18T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
355228,Lane Field Road,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
355228,Lane Field Road,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
355228,Lane Field Road,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.1
355228,Lane Field Road,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
355228,Lane Field Road,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.35
355228,Lane Field Road,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.01
355228,Lane Field Road,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
355228,Lane Field Road,2024-01-18T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
355228,Lane Field Road,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
355228,Lane Field Road,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
355228,Lane Field Road,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
355228,Lane Field Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
355228,Lane Field Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.55
355228,Lane Field Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
355228,Lane Field Road,2024-01-18T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
355228,Lane Field Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
355228,Lane Field Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
355228,Lane Field Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
