Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
355228,Lane Field Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.19
355228,Lane Field Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
355228,Lane Field Road,2024-01-18T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
355228,Lane Field Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
355228,Lane Field Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
355228,Lane Field Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
355228,Lane Field Road,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,20.3
355228,Lane Field Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
355228,Lane Field Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
355228,Lane Field Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
355228,Lane Field Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
355228,Lane Field Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
355228,Lane Field Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
355228,Lane Field Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
355228,Lane Field Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
355228,Lane Field Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
355228,Lane Field Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.06
355228,Lane Field Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.03
355228,Lane Field Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.13
355228,Lane Field Road,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
355228,Lane Field Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
355228,Lane Field Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
355228,Lane Field Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
355228,Lane Field Road,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
355228,Lane Field Road,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.22
355228,Lane Field Road,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
355228,Lane Field Road,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.32
355228,Lane Field Road,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.62
355228,Lane Field Road,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.09
355228,Lane Field Road,2024-01-18T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
355228,Lane Field Road,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
355228,Lane Field Road,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
355228,Lane Field Road,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
355228,Lane Field Road,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
355228,Lane Field Road,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
355228,Lane Field Road,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
355228,Lane Field Road,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
355228,Lane Field Road,2024-01-18T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
355228,Lane Field Road,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
355228,Lane Field Road,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
355228,Lane Field Road,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
355228,Lane Field Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
355228,Lane Field Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
355228,Lane Field Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
355228,Lane Field Road,2024-01-18T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
355228,Lane Field Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
355228,Lane Field Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
355228,Lane Field Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
355228,Lane Field Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
355228,Lane Field Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.05
355228,Lane Field Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
355228,Lane Field Road,2024-01-18T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
355228,Lane Field Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
355228,Lane Field Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
355228,Lane Field Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
355228,Lane Field Road,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,20.2
355228,Lane Field Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
355228,Lane Field Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
355228,Lane Field Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
355228,Lane Field Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
355228,Lane Field Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
355228,Lane Field Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
355228,Lane Field Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
355228,Lane Field Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
355228,Lane Field Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
355228,Lane Field Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.8
355228,Lane Field Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.78
355228,Lane Field Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.01
355228,Lane Field Road,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
355228,Lane Field Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
355228,Lane Field Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
355228,Lane Field Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
355228,Lane Field Road,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.33
355228,Lane Field Road,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.1
355228,Lane Field Road,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
355228,Lane Field Road,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.94
355228,Lane Field Road,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.85
355228,Lane Field Road,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.06
355228,Lane Field Road,2024-01-18T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
355228,Lane Field Road,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
355228,Lane Field Road,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.8
355228,Lane Field Road,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.7
355228,Lane Field Road,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
355228,Lane Field Road,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
355228,Lane Field Road,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
355228,Lane Field Road,2024-01-18T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
355228,Lane Field Road,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
355228,Lane Field Road,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
355228,Lane Field Road,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
355228,Lane Field Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
355228,Lane Field Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
355228,Lane Field Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
355228,Lane Field Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
355228,Lane Field Road,2024-01-18T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
355228,Lane Field Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
355228,Lane Field Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
355228,Lane Field Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
355228,Lane Field Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
355228,Lane Field Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.64
355228,Lane Field Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
355228,Lane Field Road,2024-01-18T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
355228,Lane Field Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
355228,Lane Field Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
355228,Lane Field Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
355228,Lane Field Road,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,20.1
355228,Lane Field Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
355228,Lane Field Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
355228,Lane Field Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
355228,Lane Field Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
355228,Lane Field Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
355228,Lane Field Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
355228,Lane Field Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
355228,Lane Field Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
355228,Lane Field Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.12
355228,Lane Field Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.24
355228,Lane Field Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.26
355228,Lane Field Road,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
355228,Lane Field Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
355228,Lane Field Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
355228,Lane Field Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
355228,Lane Field Road,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
355228,Lane Field Road,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.71
355228,Lane Field Road,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
355228,Lane Field Road,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.92
355228,Lane Field Road,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.51
355228,Lane Field Road,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.93
355228,Lane Field Road,2024-01-18T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
355228,Lane Field Road,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
355228,Lane Field Road,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
355228,Lane Field Road,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
355228,Lane Field Road,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
355228,Lane Field Road,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
355228,Lane Field Road,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
355228,Lane Field Road,2024-01-18T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
355228,Lane Field Road,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
355228,Lane Field Road,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
355228,Lane Field Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.59
355228,Lane Field Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
355228,Lane Field Road,2024-01-18T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
355228,Lane Field Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
355228,Lane Field Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
355228,Lane Field Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
355228,Lane Field Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
355228,Lane Field Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.67
355228,Lane Field Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
355228,Lane Field Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.84
355228,Lane Field Road,2024-01-18T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
355228,Lane Field Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
355228,Lane Field Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
355228,Lane Field Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
355228,Lane Field Road,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,20.1
355228,Lane Field Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
355228,Lane Field Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
355228,Lane Field Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
355228,Lane Field Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
355228,Lane Field Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
355228,Lane Field Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
355228,Lane Field Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
355228,Lane Field Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
355228,Lane Field Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
355228,Lane Field Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.15
355228,Lane Field Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.58
355228,Lane Field Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.51
355228,Lane Field Road,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
355228,Lane Field Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
355228,Lane Field Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
355228,Lane Field Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
355228,Lane Field Road,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
355228,Lane Field Road,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.88
355228,Lane Field Road,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
355228,Lane Field Road,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.98
355228,Lane Field Road,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.67
355228,Lane Field Road,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.57
355228,Lane Field Road,2024-01-18T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
355228,Lane Field Road,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
355228,Lane Field Road,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.1
355228,Lane Field Road,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
355228,Lane Field Road,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
355228,Lane Field Road,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
355228,Lane Field Road,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
355228,Lane Field Road,2024-01-18T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
355228,Lane Field Road,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
355228,Lane Field Road,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
355228,Lane Field Road,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
355228,Lane Field Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
355228,Lane Field Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.98
355228,Lane Field Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
355228,Lane Field Road,2024-01-18T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
355228,Lane Field Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
355228,Lane Field Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
355228,Lane Field Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
355228,Lane Field Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
355228,Lane Field Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.73
355228,Lane Field Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
355228,Lane Field Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.21
355228,Lane Field Road,2024-01-18T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
355228,Lane Field Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
355228,Lane Field Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
355228,Lane Field Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
355228,Lane Field Road,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,20.1
355228,Lane Field Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
355228,Lane Field Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
355228,Lane Field Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
355228,Lane Field Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
355228,Lane Field Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
355228,Lane Field Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
355228,Lane Field Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
355228,Lane Field Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
355228,Lane Field Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
355228,Lane Field Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.86
355228,Lane Field Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.04
355228,Lane Field Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.72
355228,Lane Field Road,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
355228,Lane Field Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
355228,Lane Field Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
355228,Lane Field Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
355228,Lane Field Road,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.2
355228,Lane Field Road,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.34
355228,Lane Field Road,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
355228,Lane Field Road,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.17
355228,Lane Field Road,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.81
355228,Lane Field Road,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.98
355228,Lane Field Road,2024-01-18T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
355228,Lane Field Road,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
355228,Lane Field Road,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.3
355228,Lane Field Road,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
355228,Lane Field Road,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.83
355228,Lane Field Road,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
355228,Lane Field Road,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
355228,Lane Field Road,2024-01-18T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
355228,Lane Field Road,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
355228,Lane Field Road,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
355228,Lane Field Road,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
355228,Lane Field Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
355228,Lane Field Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
355228,Lane Field Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.84
355228,Lane Field Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
355228,Lane Field Road,2024-01-18T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
355228,Lane Field Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
355228,Lane Field Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
355228,Lane Field Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
355228,Lane Field Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
355228,Lane Field Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
355228,Lane Field Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
355228,Lane Field Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
355228,Lane Field Road,2024-01-18T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
355228,Lane Field Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
355228,Lane Field Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
355228,Lane Field Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
355228,Lane Field Road,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,20.1
355228,Lane Field Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
355228,Lane Field Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
355228,Lane Field Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
355228,Lane Field Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
355228,Lane Field Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
355228,Lane Field Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
355228,Lane Field Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
355228,Lane Field Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
355228,Lane Field Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
355228,Lane Field Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.85
355228,Lane Field Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.23
355228,Lane Field Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.24
355228,Lane Field Road,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
355228,Lane Field Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
355228,Lane Field Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
355228,Lane Field Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
355228,Lane Field Road,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.05
355228,Lane Field Road,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.87
355228,Lane Field Road,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
355228,Lane Field Road,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.47
355228,Lane Field Road,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.44
355228,Lane Field Road,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.8
355228,Lane Field Road,2024-01-18T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
355228,Lane Field Road,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
355228,Lane Field Road,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.7
355228,Lane Field Road,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
355228,Lane Field Road,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
355228,Lane Field Road,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
355228,Lane Field Road,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.74
355228,Lane Field Road,2024-01-18T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
355228,Lane Field Road,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
355228,Lane Field Road,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
355228,Lane Field Road,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
355228,Lane Field Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
355228,Lane Field Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
355228,Lane Field Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.35
355228,Lane Field Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
355228,Lane Field Road,2024-01-18T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
355228,Lane Field Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
355228,Lane Field Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
355228,Lane Field Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
355228,Lane Field Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
355228,Lane Field Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
355228,Lane Field Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
355228,Lane Field Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
355228,Lane Field Road,2024-01-18T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
355228,Lane Field Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
355228,Lane Field Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
355228,Lane Field Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
355228,Lane Field Road,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,20.1
355228,Lane Field Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
355228,Lane Field Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
355228,Lane Field Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
355228,Lane Field Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
355228,Lane Field Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
355228,Lane Field Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
355228,Lane Field Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
355228,Lane Field Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
355228,Lane Field Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
355228,Lane Field Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.78
355228,Lane Field Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.71
355228,Lane Field Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.08
355228,Lane Field Road,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
355228,Lane Field Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
355228,Lane Field Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
355228,Lane Field Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
355228,Lane Field Road,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.96
355228,Lane Field Road,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.89
355228,Lane Field Road,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
355228,Lane Field Road,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.88
355228,Lane Field Road,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.49
355228,Lane Field Road,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.68
355228,Lane Field Road,2024-01-18T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
355228,Lane Field Road,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
355228,Lane Field Road,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.4
355228,Lane Field Road,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
355228,Lane Field Road,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
355228,Lane Field Road,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
355228,Lane Field Road,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
355228,Lane Field Road,2024-01-18T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
355228,Lane Field Road,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
355228,Lane Field Road,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
355228,Lane Field Road,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
355228,Lane Field Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
355228,Lane Field Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
355228,Lane Field Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.98
355228,Lane Field Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
355228,Lane Field Road,2024-01-18T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
355228,Lane Field Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
355228,Lane Field Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
355228,Lane Field Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
355228,Lane Field Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
355228,Lane Field Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
355228,Lane Field Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.15
355228,Lane Field Road,2024-01-18T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
355228,Lane Field Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
355228,Lane Field Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
355228,Lane Field Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
355228,Lane Field Road,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,20.1
355228,Lane Field Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
355228,Lane Field Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
355228,Lane Field Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
355228,Lane Field Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
355228,Lane Field Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
355228,Lane Field Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
355228,Lane Field Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
355228,Lane Field Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
355228,Lane Field Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
355228,Lane Field Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.68
355228,Lane Field Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.7
355228,Lane Field Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.25
355228,Lane Field Road,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
355228,Lane Field Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
355228,Lane Field Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
355228,Lane Field Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
355228,Lane Field Road,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
355228,Lane Field Road,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.23
355228,Lane Field Road,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
355228,Lane Field Road,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.94
355228,Lane Field Road,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.47
355228,Lane Field Road,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.75
355228,Lane Field Road,2024-01-18T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
355228,Lane Field Road,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
355228,Lane Field Road,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.2
355228,Lane Field Road,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
355228,Lane Field Road,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
355228,Lane Field Road,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
355228,Lane Field Road,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
355228,Lane Field Road,2024-01-18T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
355228,Lane Field Road,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
355228,Lane Field Road,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
355228,Lane Field Road,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
355228,Lane Field Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
355228,Lane Field Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
355228,Lane Field Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
355228,Lane Field Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.58
355228,Lane Field Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
355228,Lane Field Road,2024-01-18T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
355228,Lane Field Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
355228,Lane Field Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
355228,Lane Field Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
355228,Lane Field Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
355228,Lane Field Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
355228,Lane Field Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.93
355228,Lane Field Road,2024-01-18T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
355228,Lane Field Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
355228,Lane Field Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
355228,Lane Field Road,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,20.1
355228,Lane Field Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
355228,Lane Field Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
355228,Lane Field Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
355228,Lane Field Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
355228,Lane Field Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
355228,Lane Field Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
355228,Lane Field Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
355228,Lane Field Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
355228,Lane Field Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
355228,Lane Field Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.1
355228,Lane Field Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.47
355228,Lane Field Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.15
355228,Lane Field Road,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
355228,Lane Field Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
355228,Lane Field Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
355228,Lane Field Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
355228,Lane Field Road,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.0
355228,Lane Field Road,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.99
355228,Lane Field Road,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
355228,Lane Field Road,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.84
355228,Lane Field Road,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.46
355228,Lane Field Road,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.17
355228,Lane Field Road,2024-01-18T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
355228,Lane Field Road,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
355228,Lane Field Road,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.3
355228,Lane Field Road,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
355228,Lane Field Road,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
355228,Lane Field Road,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
355228,Lane Field Road,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.06
355228,Lane Field Road,2024-01-18T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
355228,Lane Field Road,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
355228,Lane Field Road,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
355228,Lane Field Road,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
355228,Lane Field Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
355228,Lane Field Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
355228,Lane Field Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
355228,Lane Field Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.13
355228,Lane Field Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.37
355228,Lane Field Road,2024-01-18T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
355228,Lane Field Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
355228,Lane Field Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
355228,Lane Field Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
355228,Lane Field Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
355228,Lane Field Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
355228,Lane Field Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
355228,Lane Field Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.82
355228,Lane Field Road,2024-01-18T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
355228,Lane Field Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
355228,Lane Field Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
355228,Lane Field Road,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,20.1
355228,Lane Field Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
355228,Lane Field Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
355228,Lane Field Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
355228,Lane Field Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
355228,Lane Field Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
355228,Lane Field Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
355228,Lane Field Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
355228,Lane Field Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
355228,Lane Field Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
355228,Lane Field Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.27
355228,Lane Field Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.02
355228,Lane Field Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.43
355228,Lane Field Road,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
355228,Lane Field Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
355228,Lane Field Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
355228,Lane Field Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
355228,Lane Field Road,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
355228,Lane Field Road,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.4
