Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
355228,Lane Field Road,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.15
355228,Lane Field Road,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.49
355228,Lane Field Road,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.12
355228,Lane Field Road,2024-01-18T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
355228,Lane Field Road,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.3
355228,Lane Field Road,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
355228,Lane Field Road,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
355228,Lane Field Road,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
355228,Lane Field Road,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
355228,Lane Field Road,2024-01-18T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
355228,Lane Field Road,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
355228,Lane Field Road,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
355228,Lane Field Road,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
355228,Lane Field Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
355228,Lane Field Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
355228,Lane Field Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.97
355228,Lane Field Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
355228,Lane Field Road,2024-01-18T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
355228,Lane Field Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
355228,Lane Field Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
355228,Lane Field Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
355228,Lane Field Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
355228,Lane Field Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
355228,Lane Field Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
355228,Lane Field Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.3
355228,Lane Field Road,2024-01-18T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
355228,Lane Field Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
355228,Lane Field Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
355228,Lane Field Road,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,20.0
355228,Lane Field Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
355228,Lane Field Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
355228,Lane Field Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
355228,Lane Field Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
355228,Lane Field Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
355228,Lane Field Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
355228,Lane Field Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
355228,Lane Field Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
355228,Lane Field Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
355228,Lane Field Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.8
355228,Lane Field Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.23
355228,Lane Field Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.14
355228,Lane Field Road,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
355228,Lane Field Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
355228,Lane Field Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
355228,Lane Field Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
355228,Lane Field Road,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
355228,Lane Field Road,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.05
355228,Lane Field Road,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
355228,Lane Field Road,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.02
355228,Lane Field Road,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.41
355228,Lane Field Road,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.59
355228,Lane Field Road,2024-01-18T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
355228,Lane Field Road,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
355228,Lane Field Road,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
355228,Lane Field Road,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
355228,Lane Field Road,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.26
355228,Lane Field Road,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
355228,Lane Field Road,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
355228,Lane Field Road,2024-01-18T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
355228,Lane Field Road,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
355228,Lane Field Road,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
355228,Lane Field Road,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
355228,Lane Field Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
355228,Lane Field Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
355228,Lane Field Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.3
355228,Lane Field Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
355228,Lane Field Road,2024-01-18T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
355228,Lane Field Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
355228,Lane Field Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
355228,Lane Field Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
355228,Lane Field Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
355228,Lane Field Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
355228,Lane Field Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.08
355228,Lane Field Road,2024-01-18T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
355228,Lane Field Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
355228,Lane Field Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
355228,Lane Field Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
355228,Lane Field Road,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,20.0
355228,Lane Field Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
355228,Lane Field Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
355228,Lane Field Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
355228,Lane Field Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
355228,Lane Field Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
355228,Lane Field Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
355228,Lane Field Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
355228,Lane Field Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
355228,Lane Field Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
355228,Lane Field Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.63
355228,Lane Field Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.67
355228,Lane Field Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.6
355228,Lane Field Road,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
355228,Lane Field Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
355228,Lane Field Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
355228,Lane Field Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
355228,Lane Field Road,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
355228,Lane Field Road,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.01
355228,Lane Field Road,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
355228,Lane Field Road,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.86
355228,Lane Field Road,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.24
355228,Lane Field Road,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.84
355228,Lane Field Road,2024-01-18T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
355228,Lane Field Road,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
355228,Lane Field Road,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.6
355228,Lane Field Road,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
355228,Lane Field Road,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
355228,Lane Field Road,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
355228,Lane Field Road,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
355228,Lane Field Road,2024-01-18T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
355228,Lane Field Road,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
355228,Lane Field Road,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
355228,Lane Field Road,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
355228,Lane Field Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
355228,Lane Field Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
355228,Lane Field Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
355228,Lane Field Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.55
355228,Lane Field Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
355228,Lane Field Road,2024-01-18T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.4
355228,Lane Field Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
355228,Lane Field Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
355228,Lane Field Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
355228,Lane Field Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
355228,Lane Field Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
355228,Lane Field Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
355228,Lane Field Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.07
355228,Lane Field Road,2024-01-18T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
355228,Lane Field Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
355228,Lane Field Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
355228,Lane Field Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
355228,Lane Field Road,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,19.9
355228,Lane Field Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
355228,Lane Field Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
355228,Lane Field Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
355228,Lane Field Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
355228,Lane Field Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
355228,Lane Field Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
355228,Lane Field Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
355228,Lane Field Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
355228,Lane Field Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
355228,Lane Field Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.86
355228,Lane Field Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.1
355228,Lane Field Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.73
355228,Lane Field Road,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
355228,Lane Field Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
355228,Lane Field Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
355228,Lane Field Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
355228,Lane Field Road,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
355228,Lane Field Road,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.46
355228,Lane Field Road,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
355228,Lane Field Road,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.05
355228,Lane Field Road,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.88
355228,Lane Field Road,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.4
355228,Lane Field Road,2024-01-18T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
355228,Lane Field Road,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
355228,Lane Field Road,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
355228,Lane Field Road,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
355228,Lane Field Road,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
355228,Lane Field Road,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
355228,Lane Field Road,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
355228,Lane Field Road,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
355228,Lane Field Road,2024-01-18T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
355228,Lane Field Road,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
355228,Lane Field Road,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
355228,Lane Field Road,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
355228,Lane Field Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
355228,Lane Field Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
355228,Lane Field Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.29
355228,Lane Field Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
355228,Lane Field Road,2024-01-18T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
355228,Lane Field Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
355228,Lane Field Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
355228,Lane Field Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
355228,Lane Field Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.37
355228,Lane Field Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.3
355228,Lane Field Road,2024-01-18T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
355228,Lane Field Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
355228,Lane Field Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
355228,Lane Field Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
355228,Lane Field Road,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,19.9
355228,Lane Field Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
355228,Lane Field Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
355228,Lane Field Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
355228,Lane Field Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
355228,Lane Field Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
355228,Lane Field Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
355228,Lane Field Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
355228,Lane Field Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
355228,Lane Field Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.21
355228,Lane Field Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.52
355228,Lane Field Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.44
355228,Lane Field Road,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
355228,Lane Field Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
355228,Lane Field Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
355228,Lane Field Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
355228,Lane Field Road,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
355228,Lane Field Road,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
355228,Lane Field Road,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
355228,Lane Field Road,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.89
355228,Lane Field Road,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.45
355228,Lane Field Road,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.72
355228,Lane Field Road,2024-01-18T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
355228,Lane Field Road,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
355228,Lane Field Road,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.2
355228,Lane Field Road,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
355228,Lane Field Road,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.98
355228,Lane Field Road,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
355228,Lane Field Road,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
355228,Lane Field Road,2024-01-18T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
355228,Lane Field Road,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
355228,Lane Field Road,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
355228,Lane Field Road,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
355228,Lane Field Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
355228,Lane Field Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
355228,Lane Field Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.8
355228,Lane Field Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.82
355228,Lane Field Road,2024-01-18T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
355228,Lane Field Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
355228,Lane Field Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
355228,Lane Field Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
355228,Lane Field Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
355228,Lane Field Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
355228,Lane Field Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.96
355228,Lane Field Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.47
355228,Lane Field Road,2024-01-18T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
355228,Lane Field Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
355228,Lane Field Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
355228,Lane Field Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
355228,Lane Field Road,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,19.8
355228,Lane Field Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
355228,Lane Field Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
355228,Lane Field Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
355228,Lane Field Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
355228,Lane Field Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
355228,Lane Field Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
355228,Lane Field Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
355228,Lane Field Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
355228,Lane Field Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
355228,Lane Field Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.03
355228,Lane Field Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,42.9
355228,Lane Field Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.17
355228,Lane Field Road,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
355228,Lane Field Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
355228,Lane Field Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
355228,Lane Field Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
355228,Lane Field Road,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
355228,Lane Field Road,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
355228,Lane Field Road,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
355228,Lane Field Road,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.67
355228,Lane Field Road,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.24
355228,Lane Field Road,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.19
355228,Lane Field Road,2024-01-18T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.9
355228,Lane Field Road,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
355228,Lane Field Road,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.1
355228,Lane Field Road,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
355228,Lane Field Road,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
355228,Lane Field Road,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.13
355228,Lane Field Road,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
355228,Lane Field Road,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.95
355228,Lane Field Road,2024-01-18T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
355228,Lane Field Road,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
355228,Lane Field Road,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
355228,Lane Field Road,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
355228,Lane Field Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
355228,Lane Field Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
355228,Lane Field Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.08
355228,Lane Field Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
355228,Lane Field Road,2024-01-18T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
355228,Lane Field Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
355228,Lane Field Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
355228,Lane Field Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
355228,Lane Field Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
355228,Lane Field Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
355228,Lane Field Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.32
355228,Lane Field Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.17
355228,Lane Field Road,2024-01-18T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
355228,Lane Field Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
355228,Lane Field Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
355228,Lane Field Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
355228,Lane Field Road,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,19.7
355228,Lane Field Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
355228,Lane Field Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
355228,Lane Field Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
355228,Lane Field Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
355228,Lane Field Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
355228,Lane Field Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
355228,Lane Field Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
355228,Lane Field Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
355228,Lane Field Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
355228,Lane Field Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.22
355228,Lane Field Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,45.63
355228,Lane Field Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.11
355228,Lane Field Road,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
355228,Lane Field Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
355228,Lane Field Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
355228,Lane Field Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
355228,Lane Field Road,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
355228,Lane Field Road,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
355228,Lane Field Road,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
355228,Lane Field Road,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.82
355228,Lane Field Road,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.75
355228,Lane Field Road,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.28
355228,Lane Field Road,2024-01-18T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
355228,Lane Field Road,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
355228,Lane Field Road,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.7
355228,Lane Field Road,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
355228,Lane Field Road,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
355228,Lane Field Road,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
355228,Lane Field Road,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.9
355228,Lane Field Road,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
355228,Lane Field Road,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
355228,Lane Field Road,2024-01-18T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
355228,Lane Field Road,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
355228,Lane Field Road,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
355228,Lane Field Road,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
355228,Lane Field Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
355228,Lane Field Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
355228,Lane Field Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.27
355228,Lane Field Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
355228,Lane Field Road,2024-01-18T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
355228,Lane Field Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
355228,Lane Field Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
355228,Lane Field Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
355228,Lane Field Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
355228,Lane Field Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
355228,Lane Field Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
355228,Lane Field Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.6
355228,Lane Field Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
355228,Lane Field Road,2024-01-18T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
355228,Lane Field Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
355228,Lane Field Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
355228,Lane Field Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
355228,Lane Field Road,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,19.6
355228,Lane Field Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
355228,Lane Field Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
355228,Lane Field Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
355228,Lane Field Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
355228,Lane Field Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
355228,Lane Field Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
355228,Lane Field Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
355228,Lane Field Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
355228,Lane Field Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.61
355228,Lane Field Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.56
355228,Lane Field Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.34
355228,Lane Field Road,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
355228,Lane Field Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
355228,Lane Field Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
355228,Lane Field Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
355228,Lane Field Road,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
355228,Lane Field Road,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
355228,Lane Field Road,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
355228,Lane Field Road,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.54
355228,Lane Field Road,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.98
355228,Lane Field Road,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
355228,Lane Field Road,2024-01-18T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
355228,Lane Field Road,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
355228,Lane Field Road,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.0
355228,Lane Field Road,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
355228,Lane Field Road,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
355228,Lane Field Road,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
355228,Lane Field Road,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.84
355228,Lane Field Road,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
355228,Lane Field Road,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
355228,Lane Field Road,2024-01-18T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
355228,Lane Field Road,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.5
355228,Lane Field Road,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
355228,Lane Field Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
355228,Lane Field Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.07
355228,Lane Field Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
355228,Lane Field Road,2024-01-18T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
355228,Lane Field Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
355228,Lane Field Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
355228,Lane Field Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
355228,Lane Field Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
355228,Lane Field Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
355228,Lane Field Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
355228,Lane Field Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.39
355228,Lane Field Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
355228,Lane Field Road,2024-01-18T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
355228,Lane Field Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
355228,Lane Field Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
355228,Lane Field Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
355228,Lane Field Road,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,19.6
355228,Lane Field Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
355228,Lane Field Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
355228,Lane Field Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
355228,Lane Field Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
355228,Lane Field Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
355228,Lane Field Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
355228,Lane Field Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
355228,Lane Field Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
355228,Lane Field Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
355228,Lane Field Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.05
355228,Lane Field Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.23
355228,Lane Field Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.17
355228,Lane Field Road,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
355228,Lane Field Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
355228,Lane Field Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
355228,Lane Field Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
355228,Lane Field Road,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
355228,Lane Field Road,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.14
355228,Lane Field Road,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
355228,Lane Field Road,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.22
355228,Lane Field Road,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.09
355228,Lane Field Road,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.1
355228,Lane Field Road,2024-01-18T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
355228,Lane Field Road,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.9
355228,Lane Field Road,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.4
355228,Lane Field Road,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
355228,Lane Field Road,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
355228,Lane Field Road,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.56
355228,Lane Field Road,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.98
355228,Lane Field Road,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
355228,Lane Field Road,2024-01-18T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
355228,Lane Field Road,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
355228,Lane Field Road,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
355228,Lane Field Road,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
355228,Lane Field Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
355228,Lane Field Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.26
355228,Lane Field Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
355228,Lane Field Road,2024-01-18T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
355228,Lane Field Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
355228,Lane Field Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
355228,Lane Field Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
355228,Lane Field Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
355228,Lane Field Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
355228,Lane Field Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.7
355228,Lane Field Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
355228,Lane Field Road,2024-01-18T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
355228,Lane Field Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
355228,Lane Field Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
355228,Lane Field Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
355228,Lane Field Road,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,19.6
355228,Lane Field Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
355228,Lane Field Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
355228,Lane Field Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
355228,Lane Field Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
355228,Lane Field Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
355228,Lane Field Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
355228,Lane Field Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
355228,Lane Field Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
355228,Lane Field Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
355228,Lane Field Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.59
355228,Lane Field Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.03
355228,Lane Field Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.74
355228,Lane Field Road,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
355228,Lane Field Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
355228,Lane Field Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
355228,Lane Field Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
355228,Lane Field Road,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
355228,Lane Field Road,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.27
355228,Lane Field Road,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
355228,Lane Field Road,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.68
355228,Lane Field Road,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.78
355228,Lane Field Road,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.59
355228,Lane Field Road,2024-01-18T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
355228,Lane Field Road,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
355228,Lane Field Road,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.7
355228,Lane Field Road,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
355228,Lane Field Road,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
355228,Lane Field Road,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.56
355228,Lane Field Road,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
355228,Lane Field Road,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
355228,Lane Field Road,2024-01-18T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
355228,Lane Field Road,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.7
355228,Lane Field Road,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
355228,Lane Field Road,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
355228,Lane Field Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
355228,Lane Field Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.1
355228,Lane Field Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
355228,Lane Field Road,2024-01-18T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
