Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
355228,Lane Field Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
355228,Lane Field Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
355228,Lane Field Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
355228,Lane Field Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.6
355228,Lane Field Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
355228,Lane Field Road,2024-01-18T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
355228,Lane Field Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
355228,Lane Field Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
355228,Lane Field Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
355228,Lane Field Road,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,19.5
355228,Lane Field Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
355228,Lane Field Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
355228,Lane Field Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
355228,Lane Field Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
355228,Lane Field Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
355228,Lane Field Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
355228,Lane Field Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
355228,Lane Field Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
355228,Lane Field Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
355228,Lane Field Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.42
355228,Lane Field Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.22
355228,Lane Field Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.35
355228,Lane Field Road,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
355228,Lane Field Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
355228,Lane Field Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
355228,Lane Field Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
355228,Lane Field Road,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
355228,Lane Field Road,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.2
355228,Lane Field Road,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
355228,Lane Field Road,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.49
355228,Lane Field Road,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.23
355228,Lane Field Road,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.31
355228,Lane Field Road,2024-01-18T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
355228,Lane Field Road,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
355228,Lane Field Road,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
355228,Lane Field Road,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
355228,Lane Field Road,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
355228,Lane Field Road,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.81
355228,Lane Field Road,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
355228,Lane Field Road,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
355228,Lane Field Road,2024-01-18T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
355228,Lane Field Road,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
355228,Lane Field Road,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
355228,Lane Field Road,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
355228,Lane Field Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
355228,Lane Field Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.6
355228,Lane Field Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
355228,Lane Field Road,2024-01-18T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
355228,Lane Field Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
355228,Lane Field Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
355228,Lane Field Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
355228,Lane Field Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
355228,Lane Field Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.85
355228,Lane Field Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
355228,Lane Field Road,2024-01-18T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
355228,Lane Field Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
355228,Lane Field Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
355228,Lane Field Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
355228,Lane Field Road,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,19.5
355228,Lane Field Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
355228,Lane Field Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
355228,Lane Field Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
355228,Lane Field Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
355228,Lane Field Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
355228,Lane Field Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
355228,Lane Field Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
355228,Lane Field Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
355228,Lane Field Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.4
355228,Lane Field Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.53
355228,Lane Field Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.41
355228,Lane Field Road,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
355228,Lane Field Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
355228,Lane Field Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
355228,Lane Field Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
355228,Lane Field Road,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
355228,Lane Field Road,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
355228,Lane Field Road,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
355228,Lane Field Road,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.36
355228,Lane Field Road,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.89
355228,Lane Field Road,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.6
355228,Lane Field Road,2024-01-18T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
355228,Lane Field Road,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
355228,Lane Field Road,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.9
355228,Lane Field Road,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
355228,Lane Field Road,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
355228,Lane Field Road,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.85
355228,Lane Field Road,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
355228,Lane Field Road,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
355228,Lane Field Road,2024-01-18T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
355228,Lane Field Road,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
355228,Lane Field Road,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
355228,Lane Field Road,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
355228,Lane Field Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
355228,Lane Field Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.96
355228,Lane Field Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
355228,Lane Field Road,2024-01-18T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
355228,Lane Field Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
355228,Lane Field Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.8
355228,Lane Field Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
355228,Lane Field Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
355228,Lane Field Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
355228,Lane Field Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
355228,Lane Field Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.67
355228,Lane Field Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
355228,Lane Field Road,2024-01-18T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
355228,Lane Field Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
355228,Lane Field Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
355228,Lane Field Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
355228,Lane Field Road,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,19.5
355228,Lane Field Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
355228,Lane Field Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
355228,Lane Field Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
355228,Lane Field Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
355228,Lane Field Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
355228,Lane Field Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
355228,Lane Field Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
355228,Lane Field Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
355228,Lane Field Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
355228,Lane Field Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.83
355228,Lane Field Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.43
355228,Lane Field Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.9
355228,Lane Field Road,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
355228,Lane Field Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
355228,Lane Field Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
355228,Lane Field Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
355228,Lane Field Road,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
355228,Lane Field Road,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.5
355228,Lane Field Road,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
355228,Lane Field Road,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.4
355228,Lane Field Road,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.75
355228,Lane Field Road,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.95
355228,Lane Field Road,2024-01-18T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
355228,Lane Field Road,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
355228,Lane Field Road,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
355228,Lane Field Road,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
355228,Lane Field Road,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
355228,Lane Field Road,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.06
355228,Lane Field Road,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
355228,Lane Field Road,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
355228,Lane Field Road,2024-01-18T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
355228,Lane Field Road,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
355228,Lane Field Road,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
355228,Lane Field Road,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
355228,Lane Field Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.15
355228,Lane Field Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
355228,Lane Field Road,2024-01-18T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
355228,Lane Field Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
355228,Lane Field Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
355228,Lane Field Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
355228,Lane Field Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
355228,Lane Field Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
355228,Lane Field Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
355228,Lane Field Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
355228,Lane Field Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
355228,Lane Field Road,2024-01-18T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
355228,Lane Field Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
355228,Lane Field Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
355228,Lane Field Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
355228,Lane Field Road,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,19.5
355228,Lane Field Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
355228,Lane Field Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
355228,Lane Field Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
355228,Lane Field Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
355228,Lane Field Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
355228,Lane Field Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
355228,Lane Field Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
355228,Lane Field Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
355228,Lane Field Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
355228,Lane Field Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.17
355228,Lane Field Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.46
355228,Lane Field Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.33
355228,Lane Field Road,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
355228,Lane Field Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
355228,Lane Field Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
355228,Lane Field Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
355228,Lane Field Road,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.61
355228,Lane Field Road,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.49
355228,Lane Field Road,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
355228,Lane Field Road,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.59
355228,Lane Field Road,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.53
355228,Lane Field Road,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.75
355228,Lane Field Road,2024-01-18T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
355228,Lane Field Road,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
355228,Lane Field Road,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.7
355228,Lane Field Road,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
355228,Lane Field Road,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
355228,Lane Field Road,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.79
355228,Lane Field Road,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
355228,Lane Field Road,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
355228,Lane Field Road,2024-01-18T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
355228,Lane Field Road,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.5
355228,Lane Field Road,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
355228,Lane Field Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.67
355228,Lane Field Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
355228,Lane Field Road,2024-01-18T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
355228,Lane Field Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
355228,Lane Field Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
355228,Lane Field Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
355228,Lane Field Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
355228,Lane Field Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
355228,Lane Field Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
355228,Lane Field Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
355228,Lane Field Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
355228,Lane Field Road,2024-01-18T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
355228,Lane Field Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
355228,Lane Field Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
355228,Lane Field Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
355228,Lane Field Road,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,19.5
355228,Lane Field Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
355228,Lane Field Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
355228,Lane Field Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
355228,Lane Field Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
355228,Lane Field Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
355228,Lane Field Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
355228,Lane Field Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
355228,Lane Field Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
355228,Lane Field Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
355228,Lane Field Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.78
355228,Lane Field Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.39
355228,Lane Field Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.74
355228,Lane Field Road,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
355228,Lane Field Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
355228,Lane Field Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
355228,Lane Field Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
355228,Lane Field Road,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.7
355228,Lane Field Road,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.84
355228,Lane Field Road,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
355228,Lane Field Road,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.03
355228,Lane Field Road,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.18
355228,Lane Field Road,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.31
355228,Lane Field Road,2024-01-18T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
355228,Lane Field Road,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
355228,Lane Field Road,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
355228,Lane Field Road,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
355228,Lane Field Road,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
355228,Lane Field Road,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
355228,Lane Field Road,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
355228,Lane Field Road,2024-01-18T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
355228,Lane Field Road,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
355228,Lane Field Road,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
355228,Lane Field Road,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
355228,Lane Field Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
355228,Lane Field Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.76
355228,Lane Field Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
355228,Lane Field Road,2024-01-18T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
355228,Lane Field Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
355228,Lane Field Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
355228,Lane Field Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
355228,Lane Field Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
355228,Lane Field Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
355228,Lane Field Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
355228,Lane Field Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
355228,Lane Field Road,2024-01-18T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
355228,Lane Field Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
355228,Lane Field Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
355228,Lane Field Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
355228,Lane Field Road,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,19.5
355228,Lane Field Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
355228,Lane Field Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
355228,Lane Field Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
355228,Lane Field Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
355228,Lane Field Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
355228,Lane Field Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
355228,Lane Field Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
355228,Lane Field Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
355228,Lane Field Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
355228,Lane Field Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.95
355228,Lane Field Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.99
355228,Lane Field Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.18
355228,Lane Field Road,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
355228,Lane Field Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
355228,Lane Field Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
355228,Lane Field Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
355228,Lane Field Road,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
355228,Lane Field Road,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.91
355228,Lane Field Road,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
355228,Lane Field Road,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.75
355228,Lane Field Road,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.55
355228,Lane Field Road,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.72
355228,Lane Field Road,2024-01-18T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
355228,Lane Field Road,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
355228,Lane Field Road,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
355228,Lane Field Road,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
355228,Lane Field Road,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
355228,Lane Field Road,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
355228,Lane Field Road,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
355228,Lane Field Road,2024-01-18T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
355228,Lane Field Road,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
355228,Lane Field Road,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
355228,Lane Field Road,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
355228,Lane Field Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
355228,Lane Field Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
355228,Lane Field Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.85
355228,Lane Field Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
355228,Lane Field Road,2024-01-18T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
355228,Lane Field Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
355228,Lane Field Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
355228,Lane Field Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
355228,Lane Field Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
355228,Lane Field Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
355228,Lane Field Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.36
355228,Lane Field Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
355228,Lane Field Road,2024-01-18T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
355228,Lane Field Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
355228,Lane Field Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
355228,Lane Field Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
355228,Lane Field Road,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,19.5
355228,Lane Field Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
355228,Lane Field Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
355228,Lane Field Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
355228,Lane Field Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
355228,Lane Field Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
355228,Lane Field Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
355228,Lane Field Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
355228,Lane Field Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
355228,Lane Field Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
355228,Lane Field Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.93
355228,Lane Field Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.11
355228,Lane Field Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.22
355228,Lane Field Road,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
355228,Lane Field Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
355228,Lane Field Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
355228,Lane Field Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
355228,Lane Field Road,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.64
355228,Lane Field Road,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.81
355228,Lane Field Road,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
355228,Lane Field Road,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.4
355228,Lane Field Road,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.86
355228,Lane Field Road,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.53
355228,Lane Field Road,2024-01-18T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
355228,Lane Field Road,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
355228,Lane Field Road,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
355228,Lane Field Road,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.2
355228,Lane Field Road,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
355228,Lane Field Road,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.63
355228,Lane Field Road,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
355228,Lane Field Road,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
355228,Lane Field Road,2024-01-18T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
355228,Lane Field Road,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
355228,Lane Field Road,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
355228,Lane Field Road,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
355228,Lane Field Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
355228,Lane Field Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.18
355228,Lane Field Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
355228,Lane Field Road,2024-01-18T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.5
355228,Lane Field Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
355228,Lane Field Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
355228,Lane Field Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
355228,Lane Field Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
355228,Lane Field Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
355228,Lane Field Road,2024-01-18T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
355228,Lane Field Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
355228,Lane Field Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
355228,Lane Field Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
355228,Lane Field Road,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,19.5
355228,Lane Field Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
355228,Lane Field Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
355228,Lane Field Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
355228,Lane Field Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
355228,Lane Field Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
355228,Lane Field Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
355228,Lane Field Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
355228,Lane Field Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
355228,Lane Field Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
355228,Lane Field Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.05
355228,Lane Field Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.13
355228,Lane Field Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.75
355228,Lane Field Road,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
355228,Lane Field Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
355228,Lane Field Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
355228,Lane Field Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
355228,Lane Field Road,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
355228,Lane Field Road,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.34
355228,Lane Field Road,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
355228,Lane Field Road,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.72
355228,Lane Field Road,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.71
355228,Lane Field Road,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.37
355228,Lane Field Road,2024-01-18T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
355228,Lane Field Road,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
355228,Lane Field Road,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.1
355228,Lane Field Road,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.7
355228,Lane Field Road,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.68
355228,Lane Field Road,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.42
355228,Lane Field Road,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
355228,Lane Field Road,2024-01-18T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
355228,Lane Field Road,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
355228,Lane Field Road,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
355228,Lane Field Road,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
355228,Lane Field Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
355228,Lane Field Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.44
355228,Lane Field Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
355228,Lane Field Road,2024-01-18T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.9
355228,Lane Field Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
355228,Lane Field Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.7
355228,Lane Field Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
355228,Lane Field Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
355228,Lane Field Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
355228,Lane Field Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
355228,Lane Field Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
355228,Lane Field Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
355228,Lane Field Road,2024-01-18T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
355228,Lane Field Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
355228,Lane Field Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
355228,Lane Field Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
355228,Lane Field Road,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,19.4
355228,Lane Field Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
355228,Lane Field Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
355228,Lane Field Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
355228,Lane Field Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
355228,Lane Field Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
355228,Lane Field Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
355228,Lane Field Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
355228,Lane Field Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
355228,Lane Field Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.82
355228,Lane Field Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,46.63
355228,Lane Field Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.92
355228,Lane Field Road,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
355228,Lane Field Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
355228,Lane Field Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
355228,Lane Field Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
355228,Lane Field Road,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
355228,Lane Field Road,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.75
355228,Lane Field Road,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
355228,Lane Field Road,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.13
355228,Lane Field Road,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.6
355228,Lane Field Road,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.14
355228,Lane Field Road,2024-01-18T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
355228,Lane Field Road,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.9
355228,Lane Field Road,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.2
355228,Lane Field Road,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.3
355228,Lane Field Road,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.44
355228,Lane Field Road,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.31
355228,Lane Field Road,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
355228,Lane Field Road,2024-01-18T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
355228,Lane Field Road,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
355228,Lane Field Road,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
355228,Lane Field Road,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
355228,Lane Field Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.08
355228,Lane Field Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
355228,Lane Field Road,2024-01-18T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
355228,Lane Field Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
355228,Lane Field Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.1
355228,Lane Field Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
355228,Lane Field Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
355228,Lane Field Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
355228,Lane Field Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
355228,Lane Field Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
355228,Lane Field Road,2024-01-18T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
355228,Lane Field Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
355228,Lane Field Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
355228,Lane Field Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
355228,Lane Field Road,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,19.4
355228,Lane Field Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
355228,Lane Field Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
355228,Lane Field Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
355228,Lane Field Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
355228,Lane Field Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
355228,Lane Field Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
355228,Lane Field Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
355228,Lane Field Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
355228,Lane Field Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
355228,Lane Field Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.74
355228,Lane Field Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.7
355228,Lane Field Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.59
