Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
355228,Lane Field Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
355228,Lane Field Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
355228,Lane Field Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
355228,Lane Field Road,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
355228,Lane Field Road,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.36
355228,Lane Field Road,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
355228,Lane Field Road,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.91
355228,Lane Field Road,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.7
355228,Lane Field Road,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.06
355228,Lane Field Road,2024-01-18T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
355228,Lane Field Road,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.9
355228,Lane Field Road,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.4
355228,Lane Field Road,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
355228,Lane Field Road,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
355228,Lane Field Road,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.85
355228,Lane Field Road,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.66
355228,Lane Field Road,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
355228,Lane Field Road,2024-01-18T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
355228,Lane Field Road,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
355228,Lane Field Road,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
355228,Lane Field Road,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
355228,Lane Field Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
355228,Lane Field Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.9
355228,Lane Field Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
355228,Lane Field Road,2024-01-18T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
355228,Lane Field Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
355228,Lane Field Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
355228,Lane Field Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
355228,Lane Field Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
355228,Lane Field Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
355228,Lane Field Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
355228,Lane Field Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
355228,Lane Field Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
355228,Lane Field Road,2024-01-18T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
355228,Lane Field Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
355228,Lane Field Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
355228,Lane Field Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
355228,Lane Field Road,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,19.3
355228,Lane Field Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
355228,Lane Field Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
355228,Lane Field Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
355228,Lane Field Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
355228,Lane Field Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
355228,Lane Field Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
355228,Lane Field Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
355228,Lane Field Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
355228,Lane Field Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
355228,Lane Field Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.35
355228,Lane Field Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.09
355228,Lane Field Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.83
355228,Lane Field Road,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
355228,Lane Field Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
355228,Lane Field Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
355228,Lane Field Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
355228,Lane Field Road,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
355228,Lane Field Road,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.01
355228,Lane Field Road,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
355228,Lane Field Road,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.31
355228,Lane Field Road,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.62
355228,Lane Field Road,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.58
355228,Lane Field Road,2024-01-18T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
355228,Lane Field Road,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
355228,Lane Field Road,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.6
355228,Lane Field Road,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
355228,Lane Field Road,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
355228,Lane Field Road,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.91
355228,Lane Field Road,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
355228,Lane Field Road,2024-01-18T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
355228,Lane Field Road,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
355228,Lane Field Road,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
355228,Lane Field Road,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
355228,Lane Field Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.52
355228,Lane Field Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
355228,Lane Field Road,2024-01-18T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
355228,Lane Field Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
355228,Lane Field Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.1
355228,Lane Field Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
355228,Lane Field Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
355228,Lane Field Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
355228,Lane Field Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
355228,Lane Field Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.71
355228,Lane Field Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
355228,Lane Field Road,2024-01-18T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
355228,Lane Field Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
355228,Lane Field Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
355228,Lane Field Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
355228,Lane Field Road,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,19.3
355228,Lane Field Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
355228,Lane Field Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
355228,Lane Field Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
355228,Lane Field Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
355228,Lane Field Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
355228,Lane Field Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
355228,Lane Field Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
355228,Lane Field Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
355228,Lane Field Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.74
355228,Lane Field Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,47.76
355228,Lane Field Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.68
355228,Lane Field Road,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,112.3
355228,Lane Field Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
355228,Lane Field Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
355228,Lane Field Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
355228,Lane Field Road,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
355228,Lane Field Road,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.4
355228,Lane Field Road,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
355228,Lane Field Road,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.15
355228,Lane Field Road,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.45
355228,Lane Field Road,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.19
355228,Lane Field Road,2024-01-18T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
355228,Lane Field Road,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.1
355228,Lane Field Road,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.2
355228,Lane Field Road,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
355228,Lane Field Road,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
355228,Lane Field Road,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
355228,Lane Field Road,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
355228,Lane Field Road,2024-01-18T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
355228,Lane Field Road,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
355228,Lane Field Road,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
355228,Lane Field Road,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
355228,Lane Field Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
355228,Lane Field Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.27
355228,Lane Field Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.62
355228,Lane Field Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
355228,Lane Field Road,2024-01-18T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
355228,Lane Field Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
355228,Lane Field Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.5
355228,Lane Field Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
355228,Lane Field Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
355228,Lane Field Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
355228,Lane Field Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
355228,Lane Field Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.92
355228,Lane Field Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
355228,Lane Field Road,2024-01-18T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
355228,Lane Field Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
355228,Lane Field Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
355228,Lane Field Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
355228,Lane Field Road,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,19.3
355228,Lane Field Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
355228,Lane Field Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
355228,Lane Field Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
355228,Lane Field Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
355228,Lane Field Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
355228,Lane Field Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
355228,Lane Field Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
355228,Lane Field Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
355228,Lane Field Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
355228,Lane Field Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.99
355228,Lane Field Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.36
355228,Lane Field Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.03
355228,Lane Field Road,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
355228,Lane Field Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
355228,Lane Field Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
355228,Lane Field Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
355228,Lane Field Road,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
355228,Lane Field Road,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.45
355228,Lane Field Road,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
355228,Lane Field Road,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.99
355228,Lane Field Road,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.92
355228,Lane Field Road,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.9
355228,Lane Field Road,2024-01-18T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
355228,Lane Field Road,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.7
355228,Lane Field Road,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.7
355228,Lane Field Road,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.4
355228,Lane Field Road,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
355228,Lane Field Road,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.17
355228,Lane Field Road,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
355228,Lane Field Road,2024-01-18T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
355228,Lane Field Road,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
355228,Lane Field Road,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
355228,Lane Field Road,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
355228,Lane Field Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
355228,Lane Field Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
355228,Lane Field Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.31
355228,Lane Field Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
355228,Lane Field Road,2024-01-18T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
355228,Lane Field Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
355228,Lane Field Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
355228,Lane Field Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
355228,Lane Field Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
355228,Lane Field Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
355228,Lane Field Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
355228,Lane Field Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.89
355228,Lane Field Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
355228,Lane Field Road,2024-01-18T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
355228,Lane Field Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
355228,Lane Field Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
355228,Lane Field Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
355228,Lane Field Road,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,19.2
355228,Lane Field Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
355228,Lane Field Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
355228,Lane Field Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
355228,Lane Field Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
355228,Lane Field Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
355228,Lane Field Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
355228,Lane Field Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
355228,Lane Field Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
355228,Lane Field Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.01
355228,Lane Field Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,46.29
355228,Lane Field Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.14
355228,Lane Field Road,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
355228,Lane Field Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
355228,Lane Field Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
355228,Lane Field Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
355228,Lane Field Road,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.58
355228,Lane Field Road,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.69
355228,Lane Field Road,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
355228,Lane Field Road,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.45
355228,Lane Field Road,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.89
355228,Lane Field Road,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.61
355228,Lane Field Road,2024-01-18T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
355228,Lane Field Road,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
355228,Lane Field Road,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.4
355228,Lane Field Road,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.4
355228,Lane Field Road,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
355228,Lane Field Road,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.39
355228,Lane Field Road,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.82
355228,Lane Field Road,2024-01-18T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
355228,Lane Field Road,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
355228,Lane Field Road,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
355228,Lane Field Road,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
355228,Lane Field Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
355228,Lane Field Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.42
355228,Lane Field Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
355228,Lane Field Road,2024-01-18T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.3
355228,Lane Field Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.4
355228,Lane Field Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
355228,Lane Field Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
355228,Lane Field Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
355228,Lane Field Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
355228,Lane Field Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.51
355228,Lane Field Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
355228,Lane Field Road,2024-01-18T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
355228,Lane Field Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
355228,Lane Field Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
355228,Lane Field Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
355228,Lane Field Road,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,19.2
355228,Lane Field Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
355228,Lane Field Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
355228,Lane Field Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
355228,Lane Field Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
355228,Lane Field Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
355228,Lane Field Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
355228,Lane Field Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
355228,Lane Field Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
355228,Lane Field Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
355228,Lane Field Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.38
355228,Lane Field Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,48.2
355228,Lane Field Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.55
355228,Lane Field Road,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,112.4
355228,Lane Field Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
355228,Lane Field Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
355228,Lane Field Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
355228,Lane Field Road,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
355228,Lane Field Road,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.97
355228,Lane Field Road,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
355228,Lane Field Road,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.3
355228,Lane Field Road,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.23
355228,Lane Field Road,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.69
355228,Lane Field Road,2024-01-18T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
355228,Lane Field Road,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
355228,Lane Field Road,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.8
355228,Lane Field Road,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.7
355228,Lane Field Road,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.98
355228,Lane Field Road,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.71
355228,Lane Field Road,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
355228,Lane Field Road,2024-01-18T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
355228,Lane Field Road,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
355228,Lane Field Road,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
355228,Lane Field Road,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
355228,Lane Field Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
355228,Lane Field Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.81
355228,Lane Field Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
355228,Lane Field Road,2024-01-18T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
355228,Lane Field Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
355228,Lane Field Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
355228,Lane Field Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
355228,Lane Field Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
355228,Lane Field Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
355228,Lane Field Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
355228,Lane Field Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.34
355228,Lane Field Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
355228,Lane Field Road,2024-01-18T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
355228,Lane Field Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
355228,Lane Field Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
355228,Lane Field Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
355228,Lane Field Road,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,19.1
355228,Lane Field Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
355228,Lane Field Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
355228,Lane Field Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
355228,Lane Field Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
355228,Lane Field Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
355228,Lane Field Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
355228,Lane Field Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
355228,Lane Field Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
355228,Lane Field Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
355228,Lane Field Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.94
355228,Lane Field Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.09
355228,Lane Field Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.7
355228,Lane Field Road,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
355228,Lane Field Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
355228,Lane Field Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
355228,Lane Field Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
355228,Lane Field Road,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
355228,Lane Field Road,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.03
355228,Lane Field Road,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
355228,Lane Field Road,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.88
355228,Lane Field Road,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.67
355228,Lane Field Road,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.23
355228,Lane Field Road,2024-01-18T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
355228,Lane Field Road,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.4
355228,Lane Field Road,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.9
355228,Lane Field Road,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
355228,Lane Field Road,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.45
355228,Lane Field Road,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
355228,Lane Field Road,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
355228,Lane Field Road,2024-01-18T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
355228,Lane Field Road,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
355228,Lane Field Road,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
355228,Lane Field Road,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
355228,Lane Field Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
355228,Lane Field Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.65
355228,Lane Field Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
355228,Lane Field Road,2024-01-18T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
355228,Lane Field Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
355228,Lane Field Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
355228,Lane Field Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
355228,Lane Field Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
355228,Lane Field Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
355228,Lane Field Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
355228,Lane Field Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.81
355228,Lane Field Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.52
355228,Lane Field Road,2024-01-18T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
355228,Lane Field Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
355228,Lane Field Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
355228,Lane Field Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
355228,Lane Field Road,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,19.1
355228,Lane Field Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
355228,Lane Field Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
355228,Lane Field Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
355228,Lane Field Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
355228,Lane Field Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
355228,Lane Field Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
355228,Lane Field Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
355228,Lane Field Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.66
355228,Lane Field Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.1
355228,Lane Field Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.27
355228,Lane Field Road,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
355228,Lane Field Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
355228,Lane Field Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
355228,Lane Field Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
355228,Lane Field Road,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
355228,Lane Field Road,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.66
355228,Lane Field Road,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
355228,Lane Field Road,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.11
355228,Lane Field Road,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.98
355228,Lane Field Road,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.88
355228,Lane Field Road,2024-01-18T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
355228,Lane Field Road,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
355228,Lane Field Road,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.3
355228,Lane Field Road,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.3
355228,Lane Field Road,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
355228,Lane Field Road,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
355228,Lane Field Road,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
355228,Lane Field Road,2024-01-18T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
355228,Lane Field Road,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
355228,Lane Field Road,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
355228,Lane Field Road,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
355228,Lane Field Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
355228,Lane Field Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.09
355228,Lane Field Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
355228,Lane Field Road,2024-01-18T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
355228,Lane Field Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
355228,Lane Field Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
355228,Lane Field Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
355228,Lane Field Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
355228,Lane Field Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
355228,Lane Field Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
355228,Lane Field Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.84
355228,Lane Field Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.04
355228,Lane Field Road,2024-01-18T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
355228,Lane Field Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
355228,Lane Field Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.6
355228,Lane Field Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
355228,Lane Field Road,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,19.1
355228,Lane Field Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
355228,Lane Field Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
355228,Lane Field Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
355228,Lane Field Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
355228,Lane Field Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
355228,Lane Field Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
355228,Lane Field Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
355228,Lane Field Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
355228,Lane Field Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.99
355228,Lane Field Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,45.61
355228,Lane Field Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.09
355228,Lane Field Road,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
355228,Lane Field Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
355228,Lane Field Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
355228,Lane Field Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
355228,Lane Field Road,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
355228,Lane Field Road,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.45
355228,Lane Field Road,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
355228,Lane Field Road,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.16
355228,Lane Field Road,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.68
355228,Lane Field Road,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.06
355228,Lane Field Road,2024-01-18T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
355228,Lane Field Road,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
355228,Lane Field Road,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
355228,Lane Field Road,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
355228,Lane Field Road,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.45
355228,Lane Field Road,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
355228,Lane Field Road,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
355228,Lane Field Road,2024-01-18T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
355228,Lane Field Road,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
355228,Lane Field Road,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
355228,Lane Field Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
355228,Lane Field Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.02
355228,Lane Field Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
355228,Lane Field Road,2024-01-18T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
355228,Lane Field Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
355228,Lane Field Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
355228,Lane Field Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
355228,Lane Field Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
355228,Lane Field Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
355228,Lane Field Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
355228,Lane Field Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.97
355228,Lane Field Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.55
355228,Lane Field Road,2024-01-18T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
355228,Lane Field Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
355228,Lane Field Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.7
355228,Lane Field Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
355228,Lane Field Road,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,19.1
355228,Lane Field Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
355228,Lane Field Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
355228,Lane Field Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
355228,Lane Field Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
355228,Lane Field Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
355228,Lane Field Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
355228,Lane Field Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
355228,Lane Field Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
355228,Lane Field Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
355228,Lane Field Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.5
355228,Lane Field Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.36
355228,Lane Field Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.11
355228,Lane Field Road,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
355228,Lane Field Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
355228,Lane Field Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
355228,Lane Field Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
355228,Lane Field Road,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
355228,Lane Field Road,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.49
355228,Lane Field Road,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
355228,Lane Field Road,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.5
355228,Lane Field Road,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.4
355228,Lane Field Road,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.89
355228,Lane Field Road,2024-01-18T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
355228,Lane Field Road,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.3
355228,Lane Field Road,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.3
355228,Lane Field Road,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.6
355228,Lane Field Road,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.77
355228,Lane Field Road,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
355228,Lane Field Road,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.48
355228,Lane Field Road,2024-01-18T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
355228,Lane Field Road,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
355228,Lane Field Road,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
355228,Lane Field Road,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
355228,Lane Field Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
