Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
355228,Lane Field Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.46
355228,Lane Field Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
355228,Lane Field Road,2024-01-18T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
355228,Lane Field Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
355228,Lane Field Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
355228,Lane Field Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
355228,Lane Field Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
355228,Lane Field Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
355228,Lane Field Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.79
355228,Lane Field Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.99
355228,Lane Field Road,2024-01-18T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
355228,Lane Field Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
355228,Lane Field Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
355228,Lane Field Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
355228,Lane Field Road,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,19.1
355228,Lane Field Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
355228,Lane Field Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
355228,Lane Field Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
355228,Lane Field Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
355228,Lane Field Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
355228,Lane Field Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
355228,Lane Field Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
355228,Lane Field Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
355228,Lane Field Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.19
355228,Lane Field Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.51
355228,Lane Field Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.89
355228,Lane Field Road,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
355228,Lane Field Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
355228,Lane Field Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
355228,Lane Field Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
355228,Lane Field Road,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
355228,Lane Field Road,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.52
355228,Lane Field Road,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
355228,Lane Field Road,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.87
355228,Lane Field Road,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.48
355228,Lane Field Road,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.14
355228,Lane Field Road,2024-01-18T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
355228,Lane Field Road,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
355228,Lane Field Road,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.6
355228,Lane Field Road,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.0
355228,Lane Field Road,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.14
355228,Lane Field Road,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.81
355228,Lane Field Road,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
355228,Lane Field Road,2024-01-18T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
355228,Lane Field Road,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
355228,Lane Field Road,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
355228,Lane Field Road,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
355228,Lane Field Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
355228,Lane Field Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
355228,Lane Field Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
355228,Lane Field Road,2024-01-18T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
355228,Lane Field Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
355228,Lane Field Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
355228,Lane Field Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
355228,Lane Field Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
355228,Lane Field Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
355228,Lane Field Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
355228,Lane Field Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.4
355228,Lane Field Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.98
355228,Lane Field Road,2024-01-18T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
355228,Lane Field Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
355228,Lane Field Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
355228,Lane Field Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
355228,Lane Field Road,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,19.1
355228,Lane Field Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
355228,Lane Field Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
355228,Lane Field Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
355228,Lane Field Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
355228,Lane Field Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
355228,Lane Field Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
355228,Lane Field Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
355228,Lane Field Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
355228,Lane Field Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.61
355228,Lane Field Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.42
355228,Lane Field Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.62
355228,Lane Field Road,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
355228,Lane Field Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
355228,Lane Field Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
355228,Lane Field Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
355228,Lane Field Road,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
355228,Lane Field Road,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.56
355228,Lane Field Road,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
355228,Lane Field Road,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.16
355228,Lane Field Road,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.03
355228,Lane Field Road,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.77
355228,Lane Field Road,2024-01-18T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
355228,Lane Field Road,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
355228,Lane Field Road,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.5
355228,Lane Field Road,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
355228,Lane Field Road,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.54
355228,Lane Field Road,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.29
355228,Lane Field Road,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
355228,Lane Field Road,2024-01-18T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
355228,Lane Field Road,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
355228,Lane Field Road,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
355228,Lane Field Road,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
355228,Lane Field Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
355228,Lane Field Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
355228,Lane Field Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
355228,Lane Field Road,2024-01-18T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
355228,Lane Field Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
355228,Lane Field Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
355228,Lane Field Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
355228,Lane Field Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
355228,Lane Field Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
355228,Lane Field Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
355228,Lane Field Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.32
355228,Lane Field Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
355228,Lane Field Road,2024-01-18T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
355228,Lane Field Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
355228,Lane Field Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
355228,Lane Field Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
355228,Lane Field Road,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,19.2
355228,Lane Field Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
355228,Lane Field Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
355228,Lane Field Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
355228,Lane Field Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
355228,Lane Field Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
355228,Lane Field Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
355228,Lane Field Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
355228,Lane Field Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
355228,Lane Field Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.25
355228,Lane Field Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.64
355228,Lane Field Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.73
355228,Lane Field Road,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
355228,Lane Field Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
355228,Lane Field Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
355228,Lane Field Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
355228,Lane Field Road,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.33
355228,Lane Field Road,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.62
355228,Lane Field Road,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
355228,Lane Field Road,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.39
355228,Lane Field Road,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.96
355228,Lane Field Road,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.68
355228,Lane Field Road,2024-01-18T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
355228,Lane Field Road,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
355228,Lane Field Road,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
355228,Lane Field Road,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
355228,Lane Field Road,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
355228,Lane Field Road,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.14
355228,Lane Field Road,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.96
355228,Lane Field Road,2024-01-18T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
355228,Lane Field Road,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
355228,Lane Field Road,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
355228,Lane Field Road,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
355228,Lane Field Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
355228,Lane Field Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.56
355228,Lane Field Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.67
355228,Lane Field Road,2024-01-18T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
355228,Lane Field Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
355228,Lane Field Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
355228,Lane Field Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
355228,Lane Field Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
355228,Lane Field Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
355228,Lane Field Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
355228,Lane Field Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.5
355228,Lane Field Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
355228,Lane Field Road,2024-01-18T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
355228,Lane Field Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
355228,Lane Field Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.8
355228,Lane Field Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
355228,Lane Field Road,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,19.3
355228,Lane Field Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
355228,Lane Field Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
355228,Lane Field Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
355228,Lane Field Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
355228,Lane Field Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
355228,Lane Field Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
355228,Lane Field Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
355228,Lane Field Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
355228,Lane Field Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.84
355228,Lane Field Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.15
355228,Lane Field Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.04
355228,Lane Field Road,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
355228,Lane Field Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
355228,Lane Field Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
355228,Lane Field Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
355228,Lane Field Road,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
355228,Lane Field Road,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.65
355228,Lane Field Road,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
355228,Lane Field Road,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.33
355228,Lane Field Road,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.86
355228,Lane Field Road,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.48
355228,Lane Field Road,2024-01-18T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
355228,Lane Field Road,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
355228,Lane Field Road,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
355228,Lane Field Road,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
355228,Lane Field Road,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
355228,Lane Field Road,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.39
355228,Lane Field Road,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
355228,Lane Field Road,2024-01-18T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
355228,Lane Field Road,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
355228,Lane Field Road,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
355228,Lane Field Road,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
355228,Lane Field Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
355228,Lane Field Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.05
355228,Lane Field Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
355228,Lane Field Road,2024-01-18T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
355228,Lane Field Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
355228,Lane Field Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
355228,Lane Field Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
355228,Lane Field Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
355228,Lane Field Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
355228,Lane Field Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
355228,Lane Field Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.12
355228,Lane Field Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
355228,Lane Field Road,2024-01-18T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
355228,Lane Field Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
355228,Lane Field Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
355228,Lane Field Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
355228,Lane Field Road,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,19.4
355228,Lane Field Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
355228,Lane Field Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
355228,Lane Field Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
355228,Lane Field Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
355228,Lane Field Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
355228,Lane Field Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
355228,Lane Field Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
355228,Lane Field Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
355228,Lane Field Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
355228,Lane Field Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.89
355228,Lane Field Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.43
355228,Lane Field Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.41
355228,Lane Field Road,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
355228,Lane Field Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
355228,Lane Field Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
355228,Lane Field Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
355228,Lane Field Road,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
355228,Lane Field Road,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.52
355228,Lane Field Road,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
355228,Lane Field Road,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.99
355228,Lane Field Road,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.41
355228,Lane Field Road,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.16
355228,Lane Field Road,2024-01-18T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
355228,Lane Field Road,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
355228,Lane Field Road,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
355228,Lane Field Road,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
355228,Lane Field Road,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
355228,Lane Field Road,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
355228,Lane Field Road,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
355228,Lane Field Road,2024-01-18T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
355228,Lane Field Road,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
355228,Lane Field Road,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
355228,Lane Field Road,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
355228,Lane Field Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
355228,Lane Field Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
355228,Lane Field Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
355228,Lane Field Road,2024-01-18T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
355228,Lane Field Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
355228,Lane Field Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
355228,Lane Field Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
355228,Lane Field Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
355228,Lane Field Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
355228,Lane Field Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
355228,Lane Field Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.66
355228,Lane Field Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.05
355228,Lane Field Road,2024-01-18T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
355228,Lane Field Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
355228,Lane Field Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
355228,Lane Field Road,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,19.5
355228,Lane Field Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
355228,Lane Field Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
355228,Lane Field Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
355228,Lane Field Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
355228,Lane Field Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
355228,Lane Field Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
355228,Lane Field Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
355228,Lane Field Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
355228,Lane Field Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
355228,Lane Field Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.77
355228,Lane Field Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.81
355228,Lane Field Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.73
355228,Lane Field Road,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
355228,Lane Field Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
355228,Lane Field Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
355228,Lane Field Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
355228,Lane Field Road,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
355228,Lane Field Road,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.64
355228,Lane Field Road,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
355228,Lane Field Road,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.74
355228,Lane Field Road,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.78
355228,Lane Field Road,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.35
355228,Lane Field Road,2024-01-18T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
355228,Lane Field Road,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
355228,Lane Field Road,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
355228,Lane Field Road,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
355228,Lane Field Road,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
355228,Lane Field Road,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
355228,Lane Field Road,2024-01-18T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
355228,Lane Field Road,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
355228,Lane Field Road,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
355228,Lane Field Road,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
355228,Lane Field Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
355228,Lane Field Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
355228,Lane Field Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
355228,Lane Field Road,2024-01-18T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
355228,Lane Field Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
355228,Lane Field Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
355228,Lane Field Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
355228,Lane Field Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
355228,Lane Field Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
355228,Lane Field Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
355228,Lane Field Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.24
355228,Lane Field Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
355228,Lane Field Road,2024-01-18T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
355228,Lane Field Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
355228,Lane Field Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
355228,Lane Field Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
355228,Lane Field Road,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,19.6
355228,Lane Field Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
355228,Lane Field Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
355228,Lane Field Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
355228,Lane Field Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
355228,Lane Field Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
355228,Lane Field Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
355228,Lane Field Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
355228,Lane Field Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
355228,Lane Field Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.1
355228,Lane Field Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.42
355228,Lane Field Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.45
355228,Lane Field Road,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
355228,Lane Field Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
355228,Lane Field Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
355228,Lane Field Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
355228,Lane Field Road,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
355228,Lane Field Road,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.72
355228,Lane Field Road,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.46
355228,Lane Field Road,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.94
355228,Lane Field Road,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.21
355228,Lane Field Road,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.75
355228,Lane Field Road,2024-01-18T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
355228,Lane Field Road,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
355228,Lane Field Road,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
355228,Lane Field Road,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
355228,Lane Field Road,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
355228,Lane Field Road,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
355228,Lane Field Road,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
355228,Lane Field Road,2024-01-18T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
355228,Lane Field Road,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
355228,Lane Field Road,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
355228,Lane Field Road,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
355228,Lane Field Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
355228,Lane Field Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
355228,Lane Field Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
355228,Lane Field Road,2024-01-18T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
355228,Lane Field Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
355228,Lane Field Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
355228,Lane Field Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
355228,Lane Field Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
355228,Lane Field Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
355228,Lane Field Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
355228,Lane Field Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.96
355228,Lane Field Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
355228,Lane Field Road,2024-01-18T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
355228,Lane Field Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
355228,Lane Field Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
355228,Lane Field Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
355228,Lane Field Road,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,19.7
355228,Lane Field Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
355228,Lane Field Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
355228,Lane Field Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
355228,Lane Field Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
355228,Lane Field Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
355228,Lane Field Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
355228,Lane Field Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
355228,Lane Field Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
355228,Lane Field Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.79
355228,Lane Field Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.9
355228,Lane Field Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.77
355228,Lane Field Road,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
355228,Lane Field Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
355228,Lane Field Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
355228,Lane Field Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
355228,Lane Field Road,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.55
355228,Lane Field Road,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.56
355228,Lane Field Road,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
355228,Lane Field Road,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.57
355228,Lane Field Road,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.12
355228,Lane Field Road,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.37
355228,Lane Field Road,2024-01-18T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
355228,Lane Field Road,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
355228,Lane Field Road,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
355228,Lane Field Road,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
355228,Lane Field Road,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
355228,Lane Field Road,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
355228,Lane Field Road,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
355228,Lane Field Road,2024-01-18T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
355228,Lane Field Road,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
355228,Lane Field Road,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
355228,Lane Field Road,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
355228,Lane Field Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
355228,Lane Field Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
355228,Lane Field Road,2024-01-18T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
355228,Lane Field Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
355228,Lane Field Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
355228,Lane Field Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
355228,Lane Field Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
355228,Lane Field Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
355228,Lane Field Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.74
355228,Lane Field Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
355228,Lane Field Road,2024-01-18T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
355228,Lane Field Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
355228,Lane Field Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
355228,Lane Field Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
355228,Lane Field Road,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,19.8
355228,Lane Field Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
355228,Lane Field Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
355228,Lane Field Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
355228,Lane Field Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
355228,Lane Field Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
355228,Lane Field Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
355228,Lane Field Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
355228,Lane Field Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
355228,Lane Field Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
355228,Lane Field Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.31
355228,Lane Field Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.5
355228,Lane Field Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.99
355228,Lane Field Road,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
355228,Lane Field Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
355228,Lane Field Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
355228,Lane Field Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
355228,Lane Field Road,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
355228,Lane Field Road,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.52
355228,Lane Field Road,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
355228,Lane Field Road,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.16
355228,Lane Field Road,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.78
355228,Lane Field Road,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.75
355228,Lane Field Road,2024-01-18T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
355228,Lane Field Road,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
355228,Lane Field Road,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
355228,Lane Field Road,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
355228,Lane Field Road,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
355228,Lane Field Road,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
355228,Lane Field Road,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
355228,Lane Field Road,2024-01-18T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
355228,Lane Field Road,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
355228,Lane Field Road,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
355228,Lane Field Road,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
355228,Lane Field Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
355228,Lane Field Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
355228,Lane Field Road,2024-01-18T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
355228,Lane Field Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
355228,Lane Field Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
355228,Lane Field Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
355228,Lane Field Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
355228,Lane Field Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
355228,Lane Field Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
355228,Lane Field Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.36
355228,Lane Field Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
355228,Lane Field Road,2024-01-18T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
355228,Lane Field Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
355228,Lane Field Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
355228,Lane Field Road,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,19.9
355228,Lane Field Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
355228,Lane Field Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
355228,Lane Field Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
355228,Lane Field Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
355228,Lane Field Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
