Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
355228,Lane Field Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
355228,Lane Field Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
355228,Lane Field Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.72
355228,Lane Field Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.97
355228,Lane Field Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.3
355228,Lane Field Road,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
355228,Lane Field Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
355228,Lane Field Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
355228,Lane Field Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
355228,Lane Field Road,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.77
355228,Lane Field Road,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.78
355228,Lane Field Road,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
355228,Lane Field Road,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.11
355228,Lane Field Road,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.17
355228,Lane Field Road,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.68
355228,Lane Field Road,2024-01-18T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
355228,Lane Field Road,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
355228,Lane Field Road,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
355228,Lane Field Road,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
355228,Lane Field Road,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
355228,Lane Field Road,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
355228,Lane Field Road,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
355228,Lane Field Road,2024-01-18T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
355228,Lane Field Road,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
355228,Lane Field Road,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
355228,Lane Field Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
355228,Lane Field Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
355228,Lane Field Road,2024-01-18T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
355228,Lane Field Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
355228,Lane Field Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
355228,Lane Field Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
355228,Lane Field Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
355228,Lane Field Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
355228,Lane Field Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.63
355228,Lane Field Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
355228,Lane Field Road,2024-01-18T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
355228,Lane Field Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
355228,Lane Field Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
355228,Lane Field Road,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,20.0
355228,Lane Field Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
355228,Lane Field Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
355228,Lane Field Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
355228,Lane Field Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
355228,Lane Field Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
355228,Lane Field Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
355228,Lane Field Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
355228,Lane Field Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
355228,Lane Field Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.27
355228,Lane Field Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.58
355228,Lane Field Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.13
355228,Lane Field Road,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
355228,Lane Field Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
355228,Lane Field Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
355228,Lane Field Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
355228,Lane Field Road,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.9
355228,Lane Field Road,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.76
355228,Lane Field Road,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
355228,Lane Field Road,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.75
355228,Lane Field Road,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.77
355228,Lane Field Road,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.83
355228,Lane Field Road,2024-01-18T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
355228,Lane Field Road,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
355228,Lane Field Road,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
355228,Lane Field Road,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
355228,Lane Field Road,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
355228,Lane Field Road,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
355228,Lane Field Road,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
355228,Lane Field Road,2024-01-18T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
355228,Lane Field Road,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
355228,Lane Field Road,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
355228,Lane Field Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
355228,Lane Field Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
355228,Lane Field Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
355228,Lane Field Road,2024-01-18T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
355228,Lane Field Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
355228,Lane Field Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
355228,Lane Field Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
355228,Lane Field Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
355228,Lane Field Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.35
355228,Lane Field Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
355228,Lane Field Road,2024-01-18T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
355228,Lane Field Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
355228,Lane Field Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
355228,Lane Field Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
355228,Lane Field Road,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,20.1
355228,Lane Field Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
355228,Lane Field Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
355228,Lane Field Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
355228,Lane Field Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
355228,Lane Field Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
355228,Lane Field Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
355228,Lane Field Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
355228,Lane Field Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
355228,Lane Field Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
355228,Lane Field Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.3
355228,Lane Field Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.16
355228,Lane Field Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.16
355228,Lane Field Road,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
355228,Lane Field Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
355228,Lane Field Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
355228,Lane Field Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
355228,Lane Field Road,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.95
355228,Lane Field Road,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.01
355228,Lane Field Road,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
355228,Lane Field Road,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.35
355228,Lane Field Road,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.83
355228,Lane Field Road,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.18
355228,Lane Field Road,2024-01-18T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
355228,Lane Field Road,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
355228,Lane Field Road,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
355228,Lane Field Road,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
355228,Lane Field Road,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
355228,Lane Field Road,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
355228,Lane Field Road,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
355228,Lane Field Road,2024-01-18T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
355228,Lane Field Road,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
355228,Lane Field Road,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
355228,Lane Field Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
355228,Lane Field Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
355228,Lane Field Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
355228,Lane Field Road,2024-01-18T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
355228,Lane Field Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
355228,Lane Field Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
355228,Lane Field Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
355228,Lane Field Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.53
355228,Lane Field Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
355228,Lane Field Road,2024-01-18T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
355228,Lane Field Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.1
355228,Lane Field Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
355228,Lane Field Road,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,20.2
355228,Lane Field Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
355228,Lane Field Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
355228,Lane Field Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
355228,Lane Field Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
355228,Lane Field Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
355228,Lane Field Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
355228,Lane Field Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
355228,Lane Field Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
355228,Lane Field Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.69
355228,Lane Field Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.44
355228,Lane Field Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.74
355228,Lane Field Road,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
355228,Lane Field Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
355228,Lane Field Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
355228,Lane Field Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
355228,Lane Field Road,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.83
355228,Lane Field Road,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.36
355228,Lane Field Road,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
355228,Lane Field Road,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.26
355228,Lane Field Road,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.67
355228,Lane Field Road,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.91
355228,Lane Field Road,2024-01-18T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
355228,Lane Field Road,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
355228,Lane Field Road,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
355228,Lane Field Road,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
355228,Lane Field Road,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
355228,Lane Field Road,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
355228,Lane Field Road,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
355228,Lane Field Road,2024-01-18T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
355228,Lane Field Road,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
355228,Lane Field Road,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
355228,Lane Field Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
355228,Lane Field Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.17
355228,Lane Field Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
355228,Lane Field Road,2024-01-18T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
355228,Lane Field Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
355228,Lane Field Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
355228,Lane Field Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
355228,Lane Field Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
355228,Lane Field Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.61
355228,Lane Field Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
355228,Lane Field Road,2024-01-18T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
355228,Lane Field Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
355228,Lane Field Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
355228,Lane Field Road,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,20.3
355228,Lane Field Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
355228,Lane Field Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
355228,Lane Field Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
355228,Lane Field Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
355228,Lane Field Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
355228,Lane Field Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
355228,Lane Field Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
355228,Lane Field Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
355228,Lane Field Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
355228,Lane Field Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.09
355228,Lane Field Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.01
355228,Lane Field Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.52
355228,Lane Field Road,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
355228,Lane Field Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
355228,Lane Field Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
355228,Lane Field Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
355228,Lane Field Road,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
355228,Lane Field Road,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.29
355228,Lane Field Road,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
355228,Lane Field Road,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.03
355228,Lane Field Road,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
355228,Lane Field Road,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
355228,Lane Field Road,2024-01-18T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
355228,Lane Field Road,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
355228,Lane Field Road,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
355228,Lane Field Road,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
355228,Lane Field Road,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
355228,Lane Field Road,2024-01-18T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
355228,Lane Field Road,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
355228,Lane Field Road,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
355228,Lane Field Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
355228,Lane Field Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.13
355228,Lane Field Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
355228,Lane Field Road,2024-01-18T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
355228,Lane Field Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
355228,Lane Field Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
355228,Lane Field Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
355228,Lane Field Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
355228,Lane Field Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.8
355228,Lane Field Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
355228,Lane Field Road,2024-01-18T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
355228,Lane Field Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
355228,Lane Field Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
355228,Lane Field Road,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,20.4
355228,Lane Field Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
355228,Lane Field Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
355228,Lane Field Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
355228,Lane Field Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
355228,Lane Field Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
355228,Lane Field Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
355228,Lane Field Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
355228,Lane Field Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
355228,Lane Field Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.75
355228,Lane Field Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.4
355228,Lane Field Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.28
355228,Lane Field Road,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
355228,Lane Field Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
355228,Lane Field Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
355228,Lane Field Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
355228,Lane Field Road,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.73
355228,Lane Field Road,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.06
355228,Lane Field Road,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
355228,Lane Field Road,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.27
355228,Lane Field Road,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.96
355228,Lane Field Road,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.41
355228,Lane Field Road,2024-01-18T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
355228,Lane Field Road,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
355228,Lane Field Road,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
355228,Lane Field Road,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
355228,Lane Field Road,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
355228,Lane Field Road,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
355228,Lane Field Road,2024-01-18T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
355228,Lane Field Road,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
355228,Lane Field Road,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
355228,Lane Field Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
355228,Lane Field Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
355228,Lane Field Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
355228,Lane Field Road,2024-01-18T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
355228,Lane Field Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
355228,Lane Field Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
355228,Lane Field Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
355228,Lane Field Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.1
355228,Lane Field Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
355228,Lane Field Road,2024-01-18T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
355228,Lane Field Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
355228,Lane Field Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
355228,Lane Field Road,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,20.5
355228,Lane Field Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
355228,Lane Field Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
355228,Lane Field Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
355228,Lane Field Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
355228,Lane Field Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
355228,Lane Field Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
355228,Lane Field Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
355228,Lane Field Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
355228,Lane Field Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.93
355228,Lane Field Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.21
355228,Lane Field Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.65
355228,Lane Field Road,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
355228,Lane Field Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
355228,Lane Field Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
355228,Lane Field Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
355228,Lane Field Road,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
355228,Lane Field Road,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.05
355228,Lane Field Road,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
355228,Lane Field Road,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.25
355228,Lane Field Road,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
355228,Lane Field Road,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.37
355228,Lane Field Road,2024-01-18T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
355228,Lane Field Road,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
355228,Lane Field Road,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
355228,Lane Field Road,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
355228,Lane Field Road,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
355228,Lane Field Road,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
355228,Lane Field Road,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
355228,Lane Field Road,2024-01-18T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
355228,Lane Field Road,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
355228,Lane Field Road,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
355228,Lane Field Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
355228,Lane Field Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
355228,Lane Field Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
355228,Lane Field Road,2024-01-18T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
355228,Lane Field Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
355228,Lane Field Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
355228,Lane Field Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
355228,Lane Field Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
355228,Lane Field Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.9
355228,Lane Field Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
355228,Lane Field Road,2024-01-18T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
355228,Lane Field Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
355228,Lane Field Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
355228,Lane Field Road,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,20.5
355228,Lane Field Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
355228,Lane Field Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
355228,Lane Field Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
355228,Lane Field Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
355228,Lane Field Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
355228,Lane Field Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
355228,Lane Field Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
355228,Lane Field Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
355228,Lane Field Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
355228,Lane Field Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.95
355228,Lane Field Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.41
355228,Lane Field Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.06
355228,Lane Field Road,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
355228,Lane Field Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
355228,Lane Field Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
355228,Lane Field Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
355228,Lane Field Road,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
355228,Lane Field Road,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.01
355228,Lane Field Road,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
355228,Lane Field Road,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.96
355228,Lane Field Road,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.14
355228,Lane Field Road,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
355228,Lane Field Road,2024-01-18T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
355228,Lane Field Road,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
355228,Lane Field Road,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
355228,Lane Field Road,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
355228,Lane Field Road,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
355228,Lane Field Road,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
355228,Lane Field Road,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
355228,Lane Field Road,2024-01-18T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
355228,Lane Field Road,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
355228,Lane Field Road,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
355228,Lane Field Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
355228,Lane Field Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.98
355228,Lane Field Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
355228,Lane Field Road,2024-01-18T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
355228,Lane Field Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
355228,Lane Field Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
355228,Lane Field Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
355228,Lane Field Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
355228,Lane Field Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
355228,Lane Field Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.74
355228,Lane Field Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
355228,Lane Field Road,2024-01-18T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
355228,Lane Field Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
355228,Lane Field Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
355228,Lane Field Road,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,20.7
355228,Lane Field Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
355228,Lane Field Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
355228,Lane Field Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
355228,Lane Field Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
355228,Lane Field Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
355228,Lane Field Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
355228,Lane Field Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
355228,Lane Field Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
355228,Lane Field Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
355228,Lane Field Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.04
355228,Lane Field Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.4
355228,Lane Field Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.95
355228,Lane Field Road,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
355228,Lane Field Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
355228,Lane Field Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
355228,Lane Field Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
355228,Lane Field Road,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.92
355228,Lane Field Road,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.04
355228,Lane Field Road,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
355228,Lane Field Road,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.59
355228,Lane Field Road,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.86
355228,Lane Field Road,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
355228,Lane Field Road,2024-01-18T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
355228,Lane Field Road,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
355228,Lane Field Road,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
355228,Lane Field Road,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
355228,Lane Field Road,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
355228,Lane Field Road,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
355228,Lane Field Road,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
355228,Lane Field Road,2024-01-18T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
355228,Lane Field Road,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
355228,Lane Field Road,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
355228,Lane Field Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
355228,Lane Field Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
355228,Lane Field Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.75
355228,Lane Field Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
355228,Lane Field Road,2024-01-18T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
355228,Lane Field Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
355228,Lane Field Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
355228,Lane Field Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
355228,Lane Field Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
355228,Lane Field Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
355228,Lane Field Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.64
355228,Lane Field Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
355228,Lane Field Road,2024-01-18T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
355228,Lane Field Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
355228,Lane Field Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
355228,Lane Field Road,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,20.8
355228,Lane Field Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
355228,Lane Field Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
355228,Lane Field Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
355228,Lane Field Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
355228,Lane Field Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
355228,Lane Field Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
355228,Lane Field Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
355228,Lane Field Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
355228,Lane Field Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
355228,Lane Field Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.95
355228,Lane Field Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.11
355228,Lane Field Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.62
355228,Lane Field Road,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
355228,Lane Field Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
355228,Lane Field Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
355228,Lane Field Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
355228,Lane Field Road,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
355228,Lane Field Road,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.07
355228,Lane Field Road,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
355228,Lane Field Road,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.24
355228,Lane Field Road,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.76
355228,Lane Field Road,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.39
355228,Lane Field Road,2024-01-18T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
355228,Lane Field Road,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
355228,Lane Field Road,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
355228,Lane Field Road,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
355228,Lane Field Road,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
355228,Lane Field Road,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
355228,Lane Field Road,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
