Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-18T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
355228,Lane Field Road,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
355228,Lane Field Road,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
355228,Lane Field Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.14
355228,Lane Field Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
355228,Lane Field Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
355228,Lane Field Road,2024-01-18T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
355228,Lane Field Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
355228,Lane Field Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
355228,Lane Field Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
355228,Lane Field Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
355228,Lane Field Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
355228,Lane Field Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.63
355228,Lane Field Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
355228,Lane Field Road,2024-01-18T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
355228,Lane Field Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
355228,Lane Field Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
355228,Lane Field Road,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,20.9
355228,Lane Field Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
355228,Lane Field Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
355228,Lane Field Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
355228,Lane Field Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
355228,Lane Field Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
355228,Lane Field Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
355228,Lane Field Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
355228,Lane Field Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
355228,Lane Field Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
355228,Lane Field Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.71
355228,Lane Field Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.05
355228,Lane Field Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.59
355228,Lane Field Road,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
355228,Lane Field Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
355228,Lane Field Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
355228,Lane Field Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
355228,Lane Field Road,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
355228,Lane Field Road,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.96
355228,Lane Field Road,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
355228,Lane Field Road,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.41
355228,Lane Field Road,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.63
355228,Lane Field Road,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.12
355228,Lane Field Road,2024-01-18T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
355228,Lane Field Road,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
355228,Lane Field Road,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
355228,Lane Field Road,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
355228,Lane Field Road,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
355228,Lane Field Road,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
355228,Lane Field Road,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
355228,Lane Field Road,2024-01-18T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
355228,Lane Field Road,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
355228,Lane Field Road,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
355228,Lane Field Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
355228,Lane Field Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
355228,Lane Field Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
355228,Lane Field Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
355228,Lane Field Road,2024-01-18T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
355228,Lane Field Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
355228,Lane Field Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
355228,Lane Field Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
355228,Lane Field Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
355228,Lane Field Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.75
355228,Lane Field Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
355228,Lane Field Road,2024-01-18T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
355228,Lane Field Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
355228,Lane Field Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
355228,Lane Field Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
355228,Lane Field Road,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,21.0
355228,Lane Field Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
355228,Lane Field Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
355228,Lane Field Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
355228,Lane Field Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
355228,Lane Field Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
355228,Lane Field Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
355228,Lane Field Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
355228,Lane Field Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.89
355228,Lane Field Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.66
355228,Lane Field Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.48
355228,Lane Field Road,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
355228,Lane Field Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
355228,Lane Field Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
355228,Lane Field Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
355228,Lane Field Road,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
355228,Lane Field Road,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.84
355228,Lane Field Road,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
355228,Lane Field Road,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.31
355228,Lane Field Road,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.49
355228,Lane Field Road,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.36
355228,Lane Field Road,2024-01-18T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
355228,Lane Field Road,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
355228,Lane Field Road,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
355228,Lane Field Road,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
355228,Lane Field Road,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
355228,Lane Field Road,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
355228,Lane Field Road,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
355228,Lane Field Road,2024-01-18T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
355228,Lane Field Road,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
355228,Lane Field Road,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
355228,Lane Field Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
355228,Lane Field Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
355228,Lane Field Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.22
355228,Lane Field Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
355228,Lane Field Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
355228,Lane Field Road,2024-01-18T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
355228,Lane Field Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
355228,Lane Field Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
355228,Lane Field Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
355228,Lane Field Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
355228,Lane Field Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
355228,Lane Field Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.68
355228,Lane Field Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
355228,Lane Field Road,2024-01-18T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
355228,Lane Field Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
355228,Lane Field Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
355228,Lane Field Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
355228,Lane Field Road,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,21.1
355228,Lane Field Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
355228,Lane Field Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
355228,Lane Field Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
355228,Lane Field Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
355228,Lane Field Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
355228,Lane Field Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
355228,Lane Field Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
355228,Lane Field Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
355228,Lane Field Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
355228,Lane Field Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.19
355228,Lane Field Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.29
355228,Lane Field Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.86
355228,Lane Field Road,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
355228,Lane Field Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
355228,Lane Field Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
355228,Lane Field Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
355228,Lane Field Road,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
355228,Lane Field Road,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.9
355228,Lane Field Road,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
355228,Lane Field Road,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.32
355228,Lane Field Road,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
355228,Lane Field Road,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.79
355228,Lane Field Road,2024-01-18T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
355228,Lane Field Road,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
355228,Lane Field Road,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
355228,Lane Field Road,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
355228,Lane Field Road,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
355228,Lane Field Road,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
355228,Lane Field Road,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
355228,Lane Field Road,2024-01-18T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
355228,Lane Field Road,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
355228,Lane Field Road,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
355228,Lane Field Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
355228,Lane Field Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.32
355228,Lane Field Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
355228,Lane Field Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
355228,Lane Field Road,2024-01-18T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
355228,Lane Field Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
355228,Lane Field Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
355228,Lane Field Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
355228,Lane Field Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
355228,Lane Field Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
355228,Lane Field Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.36
355228,Lane Field Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
355228,Lane Field Road,2024-01-18T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
355228,Lane Field Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
355228,Lane Field Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
355228,Lane Field Road,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,21.2
355228,Lane Field Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
355228,Lane Field Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
355228,Lane Field Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
355228,Lane Field Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
355228,Lane Field Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
355228,Lane Field Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
355228,Lane Field Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
355228,Lane Field Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
355228,Lane Field Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
355228,Lane Field Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.05
355228,Lane Field Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.3
355228,Lane Field Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.51
355228,Lane Field Road,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
355228,Lane Field Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
355228,Lane Field Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
355228,Lane Field Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
355228,Lane Field Road,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
355228,Lane Field Road,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.85
355228,Lane Field Road,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
355228,Lane Field Road,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.57
355228,Lane Field Road,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.69
355228,Lane Field Road,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.96
355228,Lane Field Road,2024-01-18T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
355228,Lane Field Road,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
355228,Lane Field Road,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
355228,Lane Field Road,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
355228,Lane Field Road,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
355228,Lane Field Road,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
355228,Lane Field Road,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
355228,Lane Field Road,2024-01-18T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
355228,Lane Field Road,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
355228,Lane Field Road,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
355228,Lane Field Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
355228,Lane Field Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.5
355228,Lane Field Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
355228,Lane Field Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
355228,Lane Field Road,2024-01-18T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
355228,Lane Field Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
355228,Lane Field Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
355228,Lane Field Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
355228,Lane Field Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
355228,Lane Field Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
355228,Lane Field Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
355228,Lane Field Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.43
355228,Lane Field Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
355228,Lane Field Road,2024-01-18T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
355228,Lane Field Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
355228,Lane Field Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
355228,Lane Field Road,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,21.3
355228,Lane Field Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
355228,Lane Field Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
355228,Lane Field Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
355228,Lane Field Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
355228,Lane Field Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
355228,Lane Field Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
355228,Lane Field Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
355228,Lane Field Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
355228,Lane Field Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
355228,Lane Field Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.47
355228,Lane Field Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.32
355228,Lane Field Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.13
355228,Lane Field Road,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
355228,Lane Field Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
355228,Lane Field Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
355228,Lane Field Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
355228,Lane Field Road,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
355228,Lane Field Road,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.06
355228,Lane Field Road,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
355228,Lane Field Road,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.85
355228,Lane Field Road,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
355228,Lane Field Road,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.73
355228,Lane Field Road,2024-01-18T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
355228,Lane Field Road,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.0
355228,Lane Field Road,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
355228,Lane Field Road,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
355228,Lane Field Road,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
355228,Lane Field Road,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
355228,Lane Field Road,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
355228,Lane Field Road,2024-01-18T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
355228,Lane Field Road,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
355228,Lane Field Road,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
355228,Lane Field Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
355228,Lane Field Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.46
355228,Lane Field Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
355228,Lane Field Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
355228,Lane Field Road,2024-01-18T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
355228,Lane Field Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
355228,Lane Field Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
355228,Lane Field Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
355228,Lane Field Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
355228,Lane Field Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
355228,Lane Field Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
355228,Lane Field Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.37
355228,Lane Field Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
355228,Lane Field Road,2024-01-18T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
355228,Lane Field Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
355228,Lane Field Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
355228,Lane Field Road,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,21.4
355228,Lane Field Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
355228,Lane Field Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
355228,Lane Field Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
355228,Lane Field Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
355228,Lane Field Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
355228,Lane Field Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
355228,Lane Field Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
355228,Lane Field Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
355228,Lane Field Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.78
355228,Lane Field Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.93
355228,Lane Field Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.58
355228,Lane Field Road,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
355228,Lane Field Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
355228,Lane Field Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
355228,Lane Field Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
355228,Lane Field Road,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
355228,Lane Field Road,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.32
355228,Lane Field Road,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
355228,Lane Field Road,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.48
355228,Lane Field Road,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
355228,Lane Field Road,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.8
355228,Lane Field Road,2024-01-18T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
355228,Lane Field Road,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.4
355228,Lane Field Road,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
355228,Lane Field Road,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
355228,Lane Field Road,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
355228,Lane Field Road,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
355228,Lane Field Road,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
355228,Lane Field Road,2024-01-18T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
355228,Lane Field Road,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
355228,Lane Field Road,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
355228,Lane Field Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
355228,Lane Field Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.57
355228,Lane Field Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
355228,Lane Field Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
355228,Lane Field Road,2024-01-18T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
355228,Lane Field Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
355228,Lane Field Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
355228,Lane Field Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
355228,Lane Field Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
355228,Lane Field Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
355228,Lane Field Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
355228,Lane Field Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.36
355228,Lane Field Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
355228,Lane Field Road,2024-01-18T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
355228,Lane Field Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
355228,Lane Field Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
355228,Lane Field Road,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,21.5
355228,Lane Field Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
355228,Lane Field Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
355228,Lane Field Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
355228,Lane Field Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
355228,Lane Field Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
355228,Lane Field Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
355228,Lane Field Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
355228,Lane Field Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
355228,Lane Field Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.56
355228,Lane Field Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.77
355228,Lane Field Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.4
355228,Lane Field Road,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
355228,Lane Field Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
355228,Lane Field Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
355228,Lane Field Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
355228,Lane Field Road,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
355228,Lane Field Road,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.03
355228,Lane Field Road,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
355228,Lane Field Road,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.13
355228,Lane Field Road,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
355228,Lane Field Road,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.24
355228,Lane Field Road,2024-01-18T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
355228,Lane Field Road,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.7
355228,Lane Field Road,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
355228,Lane Field Road,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
355228,Lane Field Road,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
355228,Lane Field Road,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
355228,Lane Field Road,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
355228,Lane Field Road,2024-01-18T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
355228,Lane Field Road,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
355228,Lane Field Road,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
355228,Lane Field Road,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
355228,Lane Field Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
355228,Lane Field Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.52
355228,Lane Field Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
355228,Lane Field Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.19
355228,Lane Field Road,2024-01-18T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
355228,Lane Field Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
355228,Lane Field Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
355228,Lane Field Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
355228,Lane Field Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
355228,Lane Field Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
355228,Lane Field Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
355228,Lane Field Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.69
355228,Lane Field Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
355228,Lane Field Road,2024-01-18T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
355228,Lane Field Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
355228,Lane Field Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
355228,Lane Field Road,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,21.6
355228,Lane Field Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
355228,Lane Field Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
355228,Lane Field Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
355228,Lane Field Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
355228,Lane Field Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
355228,Lane Field Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
355228,Lane Field Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
355228,Lane Field Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
355228,Lane Field Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
355228,Lane Field Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.14
355228,Lane Field Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.05
355228,Lane Field Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.86
355228,Lane Field Road,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
355228,Lane Field Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
355228,Lane Field Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
355228,Lane Field Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
355228,Lane Field Road,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
355228,Lane Field Road,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.87
355228,Lane Field Road,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.65
355228,Lane Field Road,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.73
355228,Lane Field Road,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
355228,Lane Field Road,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
355228,Lane Field Road,2024-01-18T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
355228,Lane Field Road,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.7
355228,Lane Field Road,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
355228,Lane Field Road,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
355228,Lane Field Road,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
355228,Lane Field Road,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
355228,Lane Field Road,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
355228,Lane Field Road,2024-01-18T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
355228,Lane Field Road,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
355228,Lane Field Road,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
355228,Lane Field Road,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
355228,Lane Field Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
355228,Lane Field Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
355228,Lane Field Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.58
355228,Lane Field Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
355228,Lane Field Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
355228,Lane Field Road,2024-01-18T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
355228,Lane Field Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
355228,Lane Field Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
355228,Lane Field Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
355228,Lane Field Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
355228,Lane Field Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
355228,Lane Field Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.87
355228,Lane Field Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
355228,Lane Field Road,2024-01-18T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
355228,Lane Field Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
355228,Lane Field Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
355228,Lane Field Road,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,21.6
355228,Lane Field Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
355228,Lane Field Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
355228,Lane Field Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
355228,Lane Field Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
355228,Lane Field Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
355228,Lane Field Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
355228,Lane Field Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
355228,Lane Field Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
355228,Lane Field Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.66
355228,Lane Field Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.66
355228,Lane Field Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.92
355228,Lane Field Road,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
355228,Lane Field Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
355228,Lane Field Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
355228,Lane Field Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
355228,Lane Field Road,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
355228,Lane Field Road,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.15
355228,Lane Field Road,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.69
355228,Lane Field Road,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.6
355228,Lane Field Road,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
355228,Lane Field Road,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
355228,Lane Field Road,2024-01-18T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
355228,Lane Field Road,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.4
355228,Lane Field Road,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
355228,Lane Field Road,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
355228,Lane Field Road,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
355228,Lane Field Road,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.01
355228,Lane Field Road,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
355228,Lane Field Road,2024-01-18T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
355228,Lane Field Road,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
355228,Lane Field Road,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
355228,Lane Field Road,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
355228,Lane Field Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
355228,Lane Field Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.62
355228,Lane Field Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
355228,Lane Field Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
355228,Lane Field Road,2024-01-18T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
355228,Lane Field Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
355228,Lane Field Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
355228,Lane Field Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
355228,Lane Field Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
355228,Lane Field Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
355228,Lane Field Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
355228,Lane Field Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.73
355228,Lane Field Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
355228,Lane Field Road,2024-01-18T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
355228,Lane Field Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
355228,Lane Field Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
355228,Lane Field Road,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,21.8
355228,Lane Field Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
