Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
355228,Lane Field Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
355228,Lane Field Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
355228,Lane Field Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
355228,Lane Field Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
355228,Lane Field Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
355228,Lane Field Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.12
355228,Lane Field Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.99
355228,Lane Field Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.44
355228,Lane Field Road,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
355228,Lane Field Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
355228,Lane Field Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
355228,Lane Field Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
355228,Lane Field Road,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.67
355228,Lane Field Road,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.21
355228,Lane Field Road,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
355228,Lane Field Road,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.64
355228,Lane Field Road,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
355228,Lane Field Road,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.96
355228,Lane Field Road,2024-01-18T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.1
355228,Lane Field Road,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.5
355228,Lane Field Road,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
355228,Lane Field Road,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
355228,Lane Field Road,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
355228,Lane Field Road,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
355228,Lane Field Road,2024-01-18T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
355228,Lane Field Road,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
355228,Lane Field Road,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
355228,Lane Field Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
355228,Lane Field Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
355228,Lane Field Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
355228,Lane Field Road,2024-01-18T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
355228,Lane Field Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
355228,Lane Field Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
355228,Lane Field Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
355228,Lane Field Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
355228,Lane Field Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
355228,Lane Field Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
355228,Lane Field Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.76
355228,Lane Field Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
355228,Lane Field Road,2024-01-18T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
355228,Lane Field Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.7
355228,Lane Field Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
355228,Lane Field Road,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,21.8
355228,Lane Field Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
355228,Lane Field Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
355228,Lane Field Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
355228,Lane Field Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
355228,Lane Field Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
355228,Lane Field Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
355228,Lane Field Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
355228,Lane Field Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.13
355228,Lane Field Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.34
355228,Lane Field Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.12
355228,Lane Field Road,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
355228,Lane Field Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
355228,Lane Field Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
355228,Lane Field Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
355228,Lane Field Road,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.67
355228,Lane Field Road,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.01
355228,Lane Field Road,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
355228,Lane Field Road,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.29
355228,Lane Field Road,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
355228,Lane Field Road,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
355228,Lane Field Road,2024-01-18T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
355228,Lane Field Road,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.5
355228,Lane Field Road,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
355228,Lane Field Road,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
355228,Lane Field Road,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
355228,Lane Field Road,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
355228,Lane Field Road,2024-01-18T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
355228,Lane Field Road,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
355228,Lane Field Road,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.63
355228,Lane Field Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.87
355228,Lane Field Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
355228,Lane Field Road,2024-01-18T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
355228,Lane Field Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
355228,Lane Field Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
355228,Lane Field Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
355228,Lane Field Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
355228,Lane Field Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
355228,Lane Field Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
355228,Lane Field Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.66
355228,Lane Field Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
355228,Lane Field Road,2024-01-18T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
355228,Lane Field Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
355228,Lane Field Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
355228,Lane Field Road,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,21.9
355228,Lane Field Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
355228,Lane Field Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
355228,Lane Field Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
355228,Lane Field Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
355228,Lane Field Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
355228,Lane Field Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
355228,Lane Field Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
355228,Lane Field Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
355228,Lane Field Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
355228,Lane Field Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.85
355228,Lane Field Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.73
355228,Lane Field Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.42
355228,Lane Field Road,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
355228,Lane Field Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
355228,Lane Field Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
355228,Lane Field Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
355228,Lane Field Road,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.91
355228,Lane Field Road,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.21
355228,Lane Field Road,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
355228,Lane Field Road,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.88
355228,Lane Field Road,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
355228,Lane Field Road,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
355228,Lane Field Road,2024-01-18T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.8
355228,Lane Field Road,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.7
355228,Lane Field Road,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
355228,Lane Field Road,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
355228,Lane Field Road,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
355228,Lane Field Road,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
355228,Lane Field Road,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
355228,Lane Field Road,2024-01-18T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
355228,Lane Field Road,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
355228,Lane Field Road,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
355228,Lane Field Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
355228,Lane Field Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.5
355228,Lane Field Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
355228,Lane Field Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.8
355228,Lane Field Road,2024-01-18T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
355228,Lane Field Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
355228,Lane Field Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
355228,Lane Field Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
355228,Lane Field Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
355228,Lane Field Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
355228,Lane Field Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
355228,Lane Field Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.11
355228,Lane Field Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
355228,Lane Field Road,2024-01-18T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.7
355228,Lane Field Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.2
355228,Lane Field Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
355228,Lane Field Road,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,22.0
355228,Lane Field Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
355228,Lane Field Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
355228,Lane Field Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
355228,Lane Field Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
355228,Lane Field Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
355228,Lane Field Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
355228,Lane Field Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
355228,Lane Field Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
355228,Lane Field Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
355228,Lane Field Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,32.6
355228,Lane Field Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.62
355228,Lane Field Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.16
355228,Lane Field Road,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
355228,Lane Field Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
355228,Lane Field Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
355228,Lane Field Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
355228,Lane Field Road,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
355228,Lane Field Road,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.92
355228,Lane Field Road,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
355228,Lane Field Road,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.41
355228,Lane Field Road,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.7
355228,Lane Field Road,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.11
355228,Lane Field Road,2024-01-18T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.5
355228,Lane Field Road,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.9
355228,Lane Field Road,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
355228,Lane Field Road,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
355228,Lane Field Road,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
355228,Lane Field Road,2024-01-18T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
355228,Lane Field Road,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
355228,Lane Field Road,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
355228,Lane Field Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.58
355228,Lane Field Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
355228,Lane Field Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.42
355228,Lane Field Road,2024-01-18T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
355228,Lane Field Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
355228,Lane Field Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
355228,Lane Field Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
355228,Lane Field Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
355228,Lane Field Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
355228,Lane Field Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
355228,Lane Field Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.39
355228,Lane Field Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
355228,Lane Field Road,2024-01-18T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.4
355228,Lane Field Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.4
355228,Lane Field Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
355228,Lane Field Road,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,22.1
355228,Lane Field Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
355228,Lane Field Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
355228,Lane Field Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
355228,Lane Field Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
355228,Lane Field Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
355228,Lane Field Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
355228,Lane Field Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
355228,Lane Field Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.59
355228,Lane Field Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.69
355228,Lane Field Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.61
355228,Lane Field Road,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
355228,Lane Field Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
355228,Lane Field Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
355228,Lane Field Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
355228,Lane Field Road,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
355228,Lane Field Road,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.95
355228,Lane Field Road,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
355228,Lane Field Road,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.42
355228,Lane Field Road,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.68
355228,Lane Field Road,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.82
355228,Lane Field Road,2024-01-18T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,51.0
355228,Lane Field Road,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.0
355228,Lane Field Road,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
355228,Lane Field Road,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
355228,Lane Field Road,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
355228,Lane Field Road,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
355228,Lane Field Road,2024-01-18T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
355228,Lane Field Road,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
355228,Lane Field Road,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
355228,Lane Field Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.6
355228,Lane Field Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
355228,Lane Field Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.55
355228,Lane Field Road,2024-01-18T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
355228,Lane Field Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
355228,Lane Field Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
355228,Lane Field Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
355228,Lane Field Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
355228,Lane Field Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
355228,Lane Field Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
355228,Lane Field Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.65
355228,Lane Field Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
355228,Lane Field Road,2024-01-18T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.2
355228,Lane Field Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
355228,Lane Field Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.4
355228,Lane Field Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
355228,Lane Field Road,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,22.2
355228,Lane Field Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
355228,Lane Field Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
355228,Lane Field Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
355228,Lane Field Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
355228,Lane Field Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
355228,Lane Field Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
355228,Lane Field Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
355228,Lane Field Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
355228,Lane Field Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.26
355228,Lane Field Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.9
355228,Lane Field Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.28
355228,Lane Field Road,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
355228,Lane Field Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
355228,Lane Field Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
355228,Lane Field Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
355228,Lane Field Road,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
355228,Lane Field Road,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.78
355228,Lane Field Road,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
355228,Lane Field Road,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.66
355228,Lane Field Road,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.7
355228,Lane Field Road,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.05
355228,Lane Field Road,2024-01-18T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.1
355228,Lane Field Road,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.9
355228,Lane Field Road,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
355228,Lane Field Road,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.3
355228,Lane Field Road,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
355228,Lane Field Road,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
355228,Lane Field Road,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
355228,Lane Field Road,2024-01-18T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
355228,Lane Field Road,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
355228,Lane Field Road,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
355228,Lane Field Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.51
355228,Lane Field Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
355228,Lane Field Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
355228,Lane Field Road,2024-01-18T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
355228,Lane Field Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
355228,Lane Field Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
355228,Lane Field Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
355228,Lane Field Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
355228,Lane Field Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
355228,Lane Field Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.06
355228,Lane Field Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
355228,Lane Field Road,2024-01-18T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,70.1
355228,Lane Field Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
355228,Lane Field Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.9
355228,Lane Field Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
355228,Lane Field Road,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,22.3
355228,Lane Field Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
355228,Lane Field Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
355228,Lane Field Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
355228,Lane Field Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
355228,Lane Field Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
355228,Lane Field Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
355228,Lane Field Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
355228,Lane Field Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
355228,Lane Field Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
355228,Lane Field Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.57
355228,Lane Field Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.29
355228,Lane Field Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.09
355228,Lane Field Road,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
355228,Lane Field Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
355228,Lane Field Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
355228,Lane Field Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
355228,Lane Field Road,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
355228,Lane Field Road,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.82
355228,Lane Field Road,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
355228,Lane Field Road,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.45
355228,Lane Field Road,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
355228,Lane Field Road,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
355228,Lane Field Road,2024-01-18T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.3
355228,Lane Field Road,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.0
355228,Lane Field Road,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
355228,Lane Field Road,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
355228,Lane Field Road,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
355228,Lane Field Road,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
355228,Lane Field Road,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
355228,Lane Field Road,2024-01-18T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
355228,Lane Field Road,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
355228,Lane Field Road,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
355228,Lane Field Road,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
355228,Lane Field Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.51
355228,Lane Field Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
355228,Lane Field Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
355228,Lane Field Road,2024-01-18T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
355228,Lane Field Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
355228,Lane Field Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
355228,Lane Field Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
355228,Lane Field Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
355228,Lane Field Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
355228,Lane Field Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
355228,Lane Field Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.6
355228,Lane Field Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
355228,Lane Field Road,2024-01-18T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,74.1
355228,Lane Field Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
355228,Lane Field Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.2
355228,Lane Field Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
355228,Lane Field Road,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,22.3
355228,Lane Field Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
355228,Lane Field Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
355228,Lane Field Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
355228,Lane Field Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
355228,Lane Field Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
355228,Lane Field Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
355228,Lane Field Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
355228,Lane Field Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
355228,Lane Field Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.4
355228,Lane Field Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
355228,Lane Field Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.84
355228,Lane Field Road,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
355228,Lane Field Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
355228,Lane Field Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
355228,Lane Field Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
355228,Lane Field Road,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
355228,Lane Field Road,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.89
355228,Lane Field Road,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
355228,Lane Field Road,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.95
355228,Lane Field Road,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.72
355228,Lane Field Road,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.57
355228,Lane Field Road,2024-01-18T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.1
355228,Lane Field Road,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.3
355228,Lane Field Road,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
355228,Lane Field Road,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
355228,Lane Field Road,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
355228,Lane Field Road,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
355228,Lane Field Road,2024-01-18T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
355228,Lane Field Road,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
355228,Lane Field Road,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
355228,Lane Field Road,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
355228,Lane Field Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.38
355228,Lane Field Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
355228,Lane Field Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
355228,Lane Field Road,2024-01-18T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
355228,Lane Field Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
355228,Lane Field Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
355228,Lane Field Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
355228,Lane Field Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
355228,Lane Field Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
355228,Lane Field Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
355228,Lane Field Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.26
355228,Lane Field Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
355228,Lane Field Road,2024-01-18T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,71.9
355228,Lane Field Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
355228,Lane Field Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.0
355228,Lane Field Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
355228,Lane Field Road,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,22.4
355228,Lane Field Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
355228,Lane Field Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
355228,Lane Field Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
355228,Lane Field Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
355228,Lane Field Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
355228,Lane Field Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
355228,Lane Field Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
355228,Lane Field Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
355228,Lane Field Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.88
355228,Lane Field Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.8
355228,Lane Field Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.26
355228,Lane Field Road,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
355228,Lane Field Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
355228,Lane Field Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
355228,Lane Field Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
355228,Lane Field Road,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
355228,Lane Field Road,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.74
355228,Lane Field Road,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
355228,Lane Field Road,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.52
355228,Lane Field Road,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.8
355228,Lane Field Road,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.43
355228,Lane Field Road,2024-01-18T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
355228,Lane Field Road,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.6
355228,Lane Field Road,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
355228,Lane Field Road,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
355228,Lane Field Road,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
355228,Lane Field Road,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
355228,Lane Field Road,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
355228,Lane Field Road,2024-01-18T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
355228,Lane Field Road,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
355228,Lane Field Road,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
355228,Lane Field Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.35
355228,Lane Field Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
355228,Lane Field Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
355228,Lane Field Road,2024-01-18T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
355228,Lane Field Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
355228,Lane Field Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
355228,Lane Field Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
355228,Lane Field Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
355228,Lane Field Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
355228,Lane Field Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.71
355228,Lane Field Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
355228,Lane Field Road,2024-01-18T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,77.6
355228,Lane Field Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.1
355228,Lane Field Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
355228,Lane Field Road,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,22.5
355228,Lane Field Road,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
355228,Lane Field Road,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
355228,Lane Field Road,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
355228,Lane Field Road,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
355228,Lane Field Road,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
355228,Lane Field Road,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
355228,Lane Field Road,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
355228,Lane Field Road,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
355228,Lane Field Road,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.83
355228,Lane Field Road,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.34
355228,Lane Field Road,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.05
355228,Lane Field Road,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
355228,Lane Field Road,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
355228,Lane Field Road,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
355228,Lane Field Road,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
355228,Lane Field Road,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
355228,Lane Field Road,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.94
355228,Lane Field Road,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
355228,Lane Field Road,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.65
355228,Lane Field Road,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.8
355228,Lane Field Road,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.31
355228,Lane Field Road,2024-01-18T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
355228,Lane Field Road,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.1
355228,Lane Field Road,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
355228,Lane Field Road,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
355228,Lane Field Road,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
