Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
355228,Lane Field Road,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
355228,Lane Field Road,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
355228,Lane Field Road,2024-01-18T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
355228,Lane Field Road,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
355228,Lane Field Road,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
355228,Lane Field Road,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
355228,Lane Field Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.38
355228,Lane Field Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.93
355228,Lane Field Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
355228,Lane Field Road,2024-01-18T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
355228,Lane Field Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
355228,Lane Field Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
355228,Lane Field Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
355228,Lane Field Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
355228,Lane Field Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
355228,Lane Field Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
355228,Lane Field Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.15
355228,Lane Field Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
355228,Lane Field Road,2024-01-18T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,84.0
355228,Lane Field Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.1
355228,Lane Field Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
355228,Lane Field Road,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,22.5
355228,Lane Field Road,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
355228,Lane Field Road,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
355228,Lane Field Road,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
355228,Lane Field Road,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
355228,Lane Field Road,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
355228,Lane Field Road,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
355228,Lane Field Road,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
355228,Lane Field Road,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
355228,Lane Field Road,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.09
355228,Lane Field Road,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,38.65
355228,Lane Field Road,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.52
355228,Lane Field Road,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
355228,Lane Field Road,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
355228,Lane Field Road,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
355228,Lane Field Road,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
355228,Lane Field Road,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
355228,Lane Field Road,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.29
355228,Lane Field Road,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.6
355228,Lane Field Road,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.87
355228,Lane Field Road,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
355228,Lane Field Road,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.9
355228,Lane Field Road,2024-01-18T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.3
355228,Lane Field Road,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.0
355228,Lane Field Road,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
355228,Lane Field Road,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
355228,Lane Field Road,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
355228,Lane Field Road,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
355228,Lane Field Road,2024-01-18T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
355228,Lane Field Road,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
355228,Lane Field Road,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
355228,Lane Field Road,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
355228,Lane Field Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.45
355228,Lane Field Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.86
355228,Lane Field Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.23
355228,Lane Field Road,2024-01-18T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
355228,Lane Field Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
355228,Lane Field Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
355228,Lane Field Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
355228,Lane Field Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
355228,Lane Field Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
355228,Lane Field Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
355228,Lane Field Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.4
355228,Lane Field Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
355228,Lane Field Road,2024-01-18T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,86.1
355228,Lane Field Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.0
355228,Lane Field Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
355228,Lane Field Road,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,22.6
355228,Lane Field Road,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
355228,Lane Field Road,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
355228,Lane Field Road,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
355228,Lane Field Road,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
355228,Lane Field Road,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
355228,Lane Field Road,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
355228,Lane Field Road,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
355228,Lane Field Road,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.6
355228,Lane Field Road,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,35.58
355228,Lane Field Road,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.03
355228,Lane Field Road,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
355228,Lane Field Road,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
355228,Lane Field Road,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
355228,Lane Field Road,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
355228,Lane Field Road,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.88
355228,Lane Field Road,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.25
355228,Lane Field Road,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.61
355228,Lane Field Road,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.16
355228,Lane Field Road,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
355228,Lane Field Road,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.69
355228,Lane Field Road,2024-01-18T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.8
355228,Lane Field Road,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.3
355228,Lane Field Road,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
355228,Lane Field Road,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
355228,Lane Field Road,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
355228,Lane Field Road,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.36
355228,Lane Field Road,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
355228,Lane Field Road,2024-01-18T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
355228,Lane Field Road,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
355228,Lane Field Road,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
355228,Lane Field Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.56
355228,Lane Field Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
355228,Lane Field Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.91
355228,Lane Field Road,2024-01-18T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
355228,Lane Field Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
355228,Lane Field Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
355228,Lane Field Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
355228,Lane Field Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
355228,Lane Field Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
355228,Lane Field Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
355228,Lane Field Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.18
355228,Lane Field Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
355228,Lane Field Road,2024-01-18T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,100.7
355228,Lane Field Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
355228,Lane Field Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.9
355228,Lane Field Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
355228,Lane Field Road,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,22.8
355228,Lane Field Road,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
355228,Lane Field Road,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
355228,Lane Field Road,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
355228,Lane Field Road,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
355228,Lane Field Road,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
355228,Lane Field Road,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
355228,Lane Field Road,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
355228,Lane Field Road,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.22
355228,Lane Field Road,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,39.9
355228,Lane Field Road,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.57
355228,Lane Field Road,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
355228,Lane Field Road,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
355228,Lane Field Road,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
355228,Lane Field Road,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
355228,Lane Field Road,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
355228,Lane Field Road,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.11
355228,Lane Field Road,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
355228,Lane Field Road,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.87
355228,Lane Field Road,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.95
355228,Lane Field Road,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.63
355228,Lane Field Road,2024-01-18T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
355228,Lane Field Road,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.2
355228,Lane Field Road,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
355228,Lane Field Road,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
355228,Lane Field Road,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
355228,Lane Field Road,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
355228,Lane Field Road,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
355228,Lane Field Road,2024-01-18T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
355228,Lane Field Road,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
355228,Lane Field Road,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
355228,Lane Field Road,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
355228,Lane Field Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.46
355228,Lane Field Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.19
355228,Lane Field Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
355228,Lane Field Road,2024-01-18T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
355228,Lane Field Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
355228,Lane Field Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
355228,Lane Field Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
355228,Lane Field Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
355228,Lane Field Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
355228,Lane Field Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
355228,Lane Field Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
355228,Lane Field Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.69
355228,Lane Field Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
355228,Lane Field Road,2024-01-18T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,87.9
355228,Lane Field Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
355228,Lane Field Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.9
355228,Lane Field Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
355228,Lane Field Road,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,22.8
355228,Lane Field Road,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
355228,Lane Field Road,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
355228,Lane Field Road,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
355228,Lane Field Road,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
355228,Lane Field Road,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
355228,Lane Field Road,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
355228,Lane Field Road,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
355228,Lane Field Road,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
355228,Lane Field Road,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
355228,Lane Field Road,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.29
355228,Lane Field Road,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,40.91
355228,Lane Field Road,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.75
355228,Lane Field Road,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
355228,Lane Field Road,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
355228,Lane Field Road,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
355228,Lane Field Road,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
355228,Lane Field Road,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
355228,Lane Field Road,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.13
355228,Lane Field Road,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
355228,Lane Field Road,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.96
355228,Lane Field Road,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.16
355228,Lane Field Road,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.22
355228,Lane Field Road,2024-01-18T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
355228,Lane Field Road,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.5
355228,Lane Field Road,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
355228,Lane Field Road,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
355228,Lane Field Road,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
355228,Lane Field Road,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.31
355228,Lane Field Road,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
355228,Lane Field Road,2024-01-18T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
355228,Lane Field Road,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
355228,Lane Field Road,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
355228,Lane Field Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.68
355228,Lane Field Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
355228,Lane Field Road,2024-01-18T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
355228,Lane Field Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
355228,Lane Field Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
355228,Lane Field Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
355228,Lane Field Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
355228,Lane Field Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
355228,Lane Field Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
355228,Lane Field Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.75
355228,Lane Field Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
355228,Lane Field Road,2024-01-18T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,83.6
355228,Lane Field Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
355228,Lane Field Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.2
355228,Lane Field Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
355228,Lane Field Road,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,23.0
355228,Lane Field Road,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
355228,Lane Field Road,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
355228,Lane Field Road,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
355228,Lane Field Road,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
355228,Lane Field Road,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
355228,Lane Field Road,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
355228,Lane Field Road,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
355228,Lane Field Road,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
355228,Lane Field Road,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.41
355228,Lane Field Road,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,38.9
355228,Lane Field Road,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.57
355228,Lane Field Road,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
355228,Lane Field Road,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
355228,Lane Field Road,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
355228,Lane Field Road,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
355228,Lane Field Road,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.73
355228,Lane Field Road,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.87
355228,Lane Field Road,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
355228,Lane Field Road,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.89
355228,Lane Field Road,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
355228,Lane Field Road,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.79
355228,Lane Field Road,2024-01-18T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,58.2
355228,Lane Field Road,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.0
355228,Lane Field Road,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
355228,Lane Field Road,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
355228,Lane Field Road,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
355228,Lane Field Road,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
355228,Lane Field Road,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
355228,Lane Field Road,2024-01-18T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
355228,Lane Field Road,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
355228,Lane Field Road,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
355228,Lane Field Road,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
355228,Lane Field Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.95
355228,Lane Field Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
355228,Lane Field Road,2024-01-18T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
355228,Lane Field Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
355228,Lane Field Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
355228,Lane Field Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
355228,Lane Field Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
355228,Lane Field Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
355228,Lane Field Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
355228,Lane Field Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
355228,Lane Field Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.14
355228,Lane Field Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
355228,Lane Field Road,2024-01-18T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,75.4
355228,Lane Field Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.5
355228,Lane Field Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
355228,Lane Field Road,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,23.1
355228,Lane Field Road,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
355228,Lane Field Road,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
355228,Lane Field Road,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
355228,Lane Field Road,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
355228,Lane Field Road,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
355228,Lane Field Road,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
355228,Lane Field Road,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
355228,Lane Field Road,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
355228,Lane Field Road,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.02
355228,Lane Field Road,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.49
355228,Lane Field Road,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.08
355228,Lane Field Road,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
355228,Lane Field Road,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
355228,Lane Field Road,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
355228,Lane Field Road,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
355228,Lane Field Road,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.06
355228,Lane Field Road,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.65
355228,Lane Field Road,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
355228,Lane Field Road,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.49
355228,Lane Field Road,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.54
355228,Lane Field Road,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.13
355228,Lane Field Road,2024-01-18T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.8
355228,Lane Field Road,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.5
355228,Lane Field Road,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
355228,Lane Field Road,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
355228,Lane Field Road,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
355228,Lane Field Road,2024-01-18T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
355228,Lane Field Road,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
355228,Lane Field Road,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
355228,Lane Field Road,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
355228,Lane Field Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.53
355228,Lane Field Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
355228,Lane Field Road,2024-01-18T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
355228,Lane Field Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
355228,Lane Field Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
355228,Lane Field Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
355228,Lane Field Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
355228,Lane Field Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
355228,Lane Field Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
355228,Lane Field Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.0
355228,Lane Field Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
355228,Lane Field Road,2024-01-18T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,75.2
355228,Lane Field Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.9
355228,Lane Field Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
355228,Lane Field Road,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,23.2
355228,Lane Field Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
355228,Lane Field Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
355228,Lane Field Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
355228,Lane Field Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
355228,Lane Field Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
355228,Lane Field Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
355228,Lane Field Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
355228,Lane Field Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
355228,Lane Field Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
355228,Lane Field Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.49
355228,Lane Field Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,39.46
355228,Lane Field Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.86
355228,Lane Field Road,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
355228,Lane Field Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
355228,Lane Field Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
355228,Lane Field Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
355228,Lane Field Road,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
355228,Lane Field Road,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.78
355228,Lane Field Road,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.88
355228,Lane Field Road,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.57
355228,Lane Field Road,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
355228,Lane Field Road,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.46
355228,Lane Field Road,2024-01-19T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
355228,Lane Field Road,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
355228,Lane Field Road,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
355228,Lane Field Road,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
355228,Lane Field Road,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.27
355228,Lane Field Road,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.52
355228,Lane Field Road,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
355228,Lane Field Road,2024-01-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
355228,Lane Field Road,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
355228,Lane Field Road,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
355228,Lane Field Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
355228,Lane Field Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.63
355228,Lane Field Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
355228,Lane Field Road,2024-01-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
355228,Lane Field Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
355228,Lane Field Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
355228,Lane Field Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
355228,Lane Field Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
355228,Lane Field Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
355228,Lane Field Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
355228,Lane Field Road,2024-01-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
355228,Lane Field Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
355228,Lane Field Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
355228,Lane Field Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
355228,Lane Field Road,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,23.3
355228,Lane Field Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
355228,Lane Field Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
355228,Lane Field Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
355228,Lane Field Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
355228,Lane Field Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
355228,Lane Field Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
355228,Lane Field Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
355228,Lane Field Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
355228,Lane Field Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
355228,Lane Field Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.43
355228,Lane Field Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.4
355228,Lane Field Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.01
355228,Lane Field Road,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
355228,Lane Field Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
355228,Lane Field Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
355228,Lane Field Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
355228,Lane Field Road,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.06
355228,Lane Field Road,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.6
355228,Lane Field Road,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.71
355228,Lane Field Road,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.91
355228,Lane Field Road,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.57
355228,Lane Field Road,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.19
355228,Lane Field Road,2024-01-19T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
355228,Lane Field Road,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
355228,Lane Field Road,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
355228,Lane Field Road,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
355228,Lane Field Road,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.37
355228,Lane Field Road,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
355228,Lane Field Road,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.92
355228,Lane Field Road,2024-01-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
355228,Lane Field Road,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.3
355228,Lane Field Road,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
355228,Lane Field Road,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
355228,Lane Field Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
355228,Lane Field Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.33
355228,Lane Field Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
355228,Lane Field Road,2024-01-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
355228,Lane Field Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
355228,Lane Field Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
355228,Lane Field Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
355228,Lane Field Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
355228,Lane Field Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.77
355228,Lane Field Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
355228,Lane Field Road,2024-01-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
355228,Lane Field Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
355228,Lane Field Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
355228,Lane Field Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
355228,Lane Field Road,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,23.4
355228,Lane Field Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
355228,Lane Field Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
355228,Lane Field Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
355228,Lane Field Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
355228,Lane Field Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
355228,Lane Field Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
355228,Lane Field Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
355228,Lane Field Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
355228,Lane Field Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
355228,Lane Field Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.45
355228,Lane Field Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.58
355228,Lane Field Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.41
355228,Lane Field Road,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
355228,Lane Field Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
355228,Lane Field Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
355228,Lane Field Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
355228,Lane Field Road,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.79
355228,Lane Field Road,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.45
355228,Lane Field Road,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.58
355228,Lane Field Road,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.2
355228,Lane Field Road,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.81
355228,Lane Field Road,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.95
355228,Lane Field Road,2024-01-19T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
355228,Lane Field Road,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
355228,Lane Field Road,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
355228,Lane Field Road,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
355228,Lane Field Road,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.96
355228,Lane Field Road,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
355228,Lane Field Road,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
355228,Lane Field Road,2024-01-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
355228,Lane Field Road,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
355228,Lane Field Road,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
355228,Lane Field Road,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
355228,Lane Field Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
355228,Lane Field Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.07
355228,Lane Field Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
355228,Lane Field Road,2024-01-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
355228,Lane Field Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
355228,Lane Field Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
355228,Lane Field Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
355228,Lane Field Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
355228,Lane Field Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
355228,Lane Field Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
