Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
355228,Lane Field Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
355228,Lane Field Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
355228,Lane Field Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
355228,Lane Field Road,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,23.5
355228,Lane Field Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
355228,Lane Field Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
355228,Lane Field Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
355228,Lane Field Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
355228,Lane Field Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
355228,Lane Field Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
355228,Lane Field Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
355228,Lane Field Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
355228,Lane Field Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
355228,Lane Field Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.34
355228,Lane Field Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.99
355228,Lane Field Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.74
355228,Lane Field Road,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
355228,Lane Field Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
355228,Lane Field Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
355228,Lane Field Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
355228,Lane Field Road,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
355228,Lane Field Road,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.36
355228,Lane Field Road,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
355228,Lane Field Road,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.62
355228,Lane Field Road,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.94
355228,Lane Field Road,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.01
355228,Lane Field Road,2024-01-19T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
355228,Lane Field Road,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
355228,Lane Field Road,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
355228,Lane Field Road,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
355228,Lane Field Road,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.23
355228,Lane Field Road,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
355228,Lane Field Road,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
355228,Lane Field Road,2024-01-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
355228,Lane Field Road,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
355228,Lane Field Road,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
355228,Lane Field Road,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
355228,Lane Field Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
355228,Lane Field Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
355228,Lane Field Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.35
355228,Lane Field Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
355228,Lane Field Road,2024-01-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
355228,Lane Field Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
355228,Lane Field Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
355228,Lane Field Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
355228,Lane Field Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
355228,Lane Field Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
355228,Lane Field Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.7
355228,Lane Field Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
355228,Lane Field Road,2024-01-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
355228,Lane Field Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
355228,Lane Field Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
355228,Lane Field Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
355228,Lane Field Road,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,23.5
355228,Lane Field Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
355228,Lane Field Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
355228,Lane Field Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
355228,Lane Field Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
355228,Lane Field Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
355228,Lane Field Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
355228,Lane Field Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
355228,Lane Field Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
355228,Lane Field Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
355228,Lane Field Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.42
355228,Lane Field Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.24
355228,Lane Field Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.59
355228,Lane Field Road,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
355228,Lane Field Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
355228,Lane Field Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
355228,Lane Field Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
355228,Lane Field Road,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
355228,Lane Field Road,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.25
355228,Lane Field Road,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
355228,Lane Field Road,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.56
355228,Lane Field Road,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.45
355228,Lane Field Road,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.54
355228,Lane Field Road,2024-01-19T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
355228,Lane Field Road,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.4
355228,Lane Field Road,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
355228,Lane Field Road,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
355228,Lane Field Road,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.45
355228,Lane Field Road,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
355228,Lane Field Road,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
355228,Lane Field Road,2024-01-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
355228,Lane Field Road,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
355228,Lane Field Road,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
355228,Lane Field Road,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
355228,Lane Field Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
355228,Lane Field Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.95
355228,Lane Field Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
355228,Lane Field Road,2024-01-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
355228,Lane Field Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
355228,Lane Field Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
355228,Lane Field Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
355228,Lane Field Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
355228,Lane Field Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
355228,Lane Field Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
355228,Lane Field Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.77
355228,Lane Field Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
355228,Lane Field Road,2024-01-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
355228,Lane Field Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
355228,Lane Field Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
355228,Lane Field Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
355228,Lane Field Road,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,23.6
355228,Lane Field Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
355228,Lane Field Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
355228,Lane Field Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
355228,Lane Field Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
355228,Lane Field Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
355228,Lane Field Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
355228,Lane Field Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
355228,Lane Field Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
355228,Lane Field Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
355228,Lane Field Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.54
355228,Lane Field Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.76
355228,Lane Field Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.95
355228,Lane Field Road,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
355228,Lane Field Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
355228,Lane Field Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
355228,Lane Field Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
355228,Lane Field Road,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
355228,Lane Field Road,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.23
355228,Lane Field Road,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
355228,Lane Field Road,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.76
355228,Lane Field Road,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.72
355228,Lane Field Road,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.55
355228,Lane Field Road,2024-01-19T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
355228,Lane Field Road,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
355228,Lane Field Road,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
355228,Lane Field Road,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
355228,Lane Field Road,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.72
355228,Lane Field Road,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
355228,Lane Field Road,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
355228,Lane Field Road,2024-01-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
355228,Lane Field Road,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
355228,Lane Field Road,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
355228,Lane Field Road,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
355228,Lane Field Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
355228,Lane Field Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
355228,Lane Field Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.36
355228,Lane Field Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
355228,Lane Field Road,2024-01-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
355228,Lane Field Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
355228,Lane Field Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
355228,Lane Field Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
355228,Lane Field Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
355228,Lane Field Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
355228,Lane Field Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
355228,Lane Field Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.05
355228,Lane Field Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
355228,Lane Field Road,2024-01-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
355228,Lane Field Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
355228,Lane Field Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
355228,Lane Field Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
355228,Lane Field Road,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,23.6
355228,Lane Field Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
355228,Lane Field Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
355228,Lane Field Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
355228,Lane Field Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
355228,Lane Field Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
355228,Lane Field Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
355228,Lane Field Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
355228,Lane Field Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
355228,Lane Field Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
355228,Lane Field Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.96
355228,Lane Field Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.66
355228,Lane Field Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.05
355228,Lane Field Road,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
355228,Lane Field Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
355228,Lane Field Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
355228,Lane Field Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
355228,Lane Field Road,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.2
355228,Lane Field Road,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.43
355228,Lane Field Road,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.63
355228,Lane Field Road,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.04
355228,Lane Field Road,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.09
355228,Lane Field Road,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.81
355228,Lane Field Road,2024-01-19T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
355228,Lane Field Road,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
355228,Lane Field Road,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
355228,Lane Field Road,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
355228,Lane Field Road,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.13
355228,Lane Field Road,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
355228,Lane Field Road,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.5
355228,Lane Field Road,2024-01-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
355228,Lane Field Road,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
355228,Lane Field Road,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
355228,Lane Field Road,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
355228,Lane Field Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
355228,Lane Field Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
355228,Lane Field Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.97
355228,Lane Field Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
355228,Lane Field Road,2024-01-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
355228,Lane Field Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
355228,Lane Field Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
355228,Lane Field Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
355228,Lane Field Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
355228,Lane Field Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
355228,Lane Field Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
355228,Lane Field Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
355228,Lane Field Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.82
355228,Lane Field Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
355228,Lane Field Road,2024-01-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
355228,Lane Field Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
355228,Lane Field Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
355228,Lane Field Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,23.7
355228,Lane Field Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
355228,Lane Field Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
355228,Lane Field Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
355228,Lane Field Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
355228,Lane Field Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
355228,Lane Field Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
355228,Lane Field Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
355228,Lane Field Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
355228,Lane Field Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
355228,Lane Field Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.6
355228,Lane Field Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.62
355228,Lane Field Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.26
355228,Lane Field Road,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
355228,Lane Field Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
355228,Lane Field Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
355228,Lane Field Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
355228,Lane Field Road,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.25
355228,Lane Field Road,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.36
355228,Lane Field Road,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.72
355228,Lane Field Road,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.99
355228,Lane Field Road,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.25
355228,Lane Field Road,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.86
355228,Lane Field Road,2024-01-19T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
355228,Lane Field Road,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
355228,Lane Field Road,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.5
355228,Lane Field Road,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
355228,Lane Field Road,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.75
355228,Lane Field Road,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
355228,Lane Field Road,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
355228,Lane Field Road,2024-01-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
355228,Lane Field Road,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
355228,Lane Field Road,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
355228,Lane Field Road,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
355228,Lane Field Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
355228,Lane Field Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.16
355228,Lane Field Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
355228,Lane Field Road,2024-01-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
355228,Lane Field Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
355228,Lane Field Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
355228,Lane Field Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
355228,Lane Field Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
355228,Lane Field Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
355228,Lane Field Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.84
355228,Lane Field Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
355228,Lane Field Road,2024-01-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
355228,Lane Field Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
355228,Lane Field Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
355228,Lane Field Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
355228,Lane Field Road,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,23.8
355228,Lane Field Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
355228,Lane Field Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
355228,Lane Field Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
355228,Lane Field Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
355228,Lane Field Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
355228,Lane Field Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
355228,Lane Field Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
355228,Lane Field Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
355228,Lane Field Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
355228,Lane Field Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.36
355228,Lane Field Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.01
355228,Lane Field Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.82
355228,Lane Field Road,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
355228,Lane Field Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
355228,Lane Field Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
355228,Lane Field Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
355228,Lane Field Road,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.22
355228,Lane Field Road,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.22
355228,Lane Field Road,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.71
355228,Lane Field Road,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.16
355228,Lane Field Road,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.4
355228,Lane Field Road,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.26
355228,Lane Field Road,2024-01-19T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
355228,Lane Field Road,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
355228,Lane Field Road,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.9
355228,Lane Field Road,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
355228,Lane Field Road,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.52
355228,Lane Field Road,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
355228,Lane Field Road,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
355228,Lane Field Road,2024-01-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
355228,Lane Field Road,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
355228,Lane Field Road,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
355228,Lane Field Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
355228,Lane Field Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.57
355228,Lane Field Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
355228,Lane Field Road,2024-01-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
355228,Lane Field Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
355228,Lane Field Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
355228,Lane Field Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
355228,Lane Field Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
355228,Lane Field Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
355228,Lane Field Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
355228,Lane Field Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
355228,Lane Field Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
355228,Lane Field Road,2024-01-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
355228,Lane Field Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
355228,Lane Field Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
355228,Lane Field Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
355228,Lane Field Road,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,23.8
355228,Lane Field Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
355228,Lane Field Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
355228,Lane Field Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
355228,Lane Field Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
355228,Lane Field Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
355228,Lane Field Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
355228,Lane Field Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
355228,Lane Field Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
355228,Lane Field Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
355228,Lane Field Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.46
355228,Lane Field Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.55
355228,Lane Field Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.18
355228,Lane Field Road,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
355228,Lane Field Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
355228,Lane Field Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
355228,Lane Field Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
355228,Lane Field Road,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.01
355228,Lane Field Road,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.75
355228,Lane Field Road,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
355228,Lane Field Road,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.36
355228,Lane Field Road,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.17
355228,Lane Field Road,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.51
355228,Lane Field Road,2024-01-19T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
355228,Lane Field Road,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
355228,Lane Field Road,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.9
355228,Lane Field Road,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.6
355228,Lane Field Road,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.23
355228,Lane Field Road,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
355228,Lane Field Road,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
355228,Lane Field Road,2024-01-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
355228,Lane Field Road,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
355228,Lane Field Road,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
355228,Lane Field Road,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
355228,Lane Field Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
355228,Lane Field Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.77
355228,Lane Field Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
355228,Lane Field Road,2024-01-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
355228,Lane Field Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
355228,Lane Field Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
355228,Lane Field Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
355228,Lane Field Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
355228,Lane Field Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
355228,Lane Field Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
355228,Lane Field Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.52
355228,Lane Field Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
355228,Lane Field Road,2024-01-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
355228,Lane Field Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
355228,Lane Field Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
355228,Lane Field Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
355228,Lane Field Road,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,23.8
355228,Lane Field Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
355228,Lane Field Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
355228,Lane Field Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
355228,Lane Field Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
355228,Lane Field Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
355228,Lane Field Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
355228,Lane Field Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
355228,Lane Field Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
355228,Lane Field Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
355228,Lane Field Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.42
355228,Lane Field Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.22
355228,Lane Field Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.87
355228,Lane Field Road,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
355228,Lane Field Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
355228,Lane Field Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
355228,Lane Field Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
355228,Lane Field Road,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.86
355228,Lane Field Road,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.75
355228,Lane Field Road,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.63
355228,Lane Field Road,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.2
355228,Lane Field Road,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.72
355228,Lane Field Road,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.83
355228,Lane Field Road,2024-01-19T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
355228,Lane Field Road,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
355228,Lane Field Road,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.1
355228,Lane Field Road,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.4
355228,Lane Field Road,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.49
355228,Lane Field Road,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.58
355228,Lane Field Road,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
355228,Lane Field Road,2024-01-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
355228,Lane Field Road,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.4
355228,Lane Field Road,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
355228,Lane Field Road,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
355228,Lane Field Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
355228,Lane Field Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.34
355228,Lane Field Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
355228,Lane Field Road,2024-01-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
355228,Lane Field Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
355228,Lane Field Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
355228,Lane Field Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
355228,Lane Field Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
355228,Lane Field Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
355228,Lane Field Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
355228,Lane Field Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
355228,Lane Field Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.91
355228,Lane Field Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
355228,Lane Field Road,2024-01-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
355228,Lane Field Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
355228,Lane Field Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
355228,Lane Field Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,23.9
355228,Lane Field Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
355228,Lane Field Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
355228,Lane Field Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
355228,Lane Field Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
355228,Lane Field Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
355228,Lane Field Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
355228,Lane Field Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
355228,Lane Field Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
355228,Lane Field Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
355228,Lane Field Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.71
355228,Lane Field Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.55
355228,Lane Field Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.08
355228,Lane Field Road,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
355228,Lane Field Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
355228,Lane Field Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
355228,Lane Field Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
355228,Lane Field Road,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.0
355228,Lane Field Road,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.7
355228,Lane Field Road,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.48
355228,Lane Field Road,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.44
355228,Lane Field Road,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.74
355228,Lane Field Road,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.2
355228,Lane Field Road,2024-01-19T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
355228,Lane Field Road,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.6
355228,Lane Field Road,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.3
355228,Lane Field Road,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
355228,Lane Field Road,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.86
355228,Lane Field Road,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
355228,Lane Field Road,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
355228,Lane Field Road,2024-01-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
355228,Lane Field Road,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
355228,Lane Field Road,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
355228,Lane Field Road,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
355228,Lane Field Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
355228,Lane Field Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
355228,Lane Field Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
355228,Lane Field Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
355228,Lane Field Road,2024-01-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
355228,Lane Field Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
355228,Lane Field Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
355228,Lane Field Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
355228,Lane Field Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
355228,Lane Field Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
355228,Lane Field Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
355228,Lane Field Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
355228,Lane Field Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.02
355228,Lane Field Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
355228,Lane Field Road,2024-01-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
355228,Lane Field Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
355228,Lane Field Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
355228,Lane Field Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
355228,Lane Field Road,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,23.9
355228,Lane Field Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
355228,Lane Field Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
355228,Lane Field Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
355228,Lane Field Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
355228,Lane Field Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
355228,Lane Field Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
355228,Lane Field Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
355228,Lane Field Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
355228,Lane Field Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
355228,Lane Field Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.28
355228,Lane Field Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.12
355228,Lane Field Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.43
355228,Lane Field Road,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
355228,Lane Field Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
355228,Lane Field Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
355228,Lane Field Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
355228,Lane Field Road,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.88
355228,Lane Field Road,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.03
355228,Lane Field Road,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
355228,Lane Field Road,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.84
355228,Lane Field Road,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.46
