Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.24
355228,Lane Field Road,2024-01-19T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
355228,Lane Field Road,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
355228,Lane Field Road,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.2
355228,Lane Field Road,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
355228,Lane Field Road,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.52
355228,Lane Field Road,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
355228,Lane Field Road,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.24
355228,Lane Field Road,2024-01-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
355228,Lane Field Road,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
355228,Lane Field Road,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
355228,Lane Field Road,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
355228,Lane Field Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
355228,Lane Field Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
355228,Lane Field Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.63
355228,Lane Field Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
355228,Lane Field Road,2024-01-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
355228,Lane Field Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
355228,Lane Field Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
355228,Lane Field Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
355228,Lane Field Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
355228,Lane Field Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
355228,Lane Field Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
355228,Lane Field Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.52
355228,Lane Field Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
355228,Lane Field Road,2024-01-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
355228,Lane Field Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
355228,Lane Field Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.5
355228,Lane Field Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
355228,Lane Field Road,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,23.9
355228,Lane Field Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
355228,Lane Field Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
355228,Lane Field Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
355228,Lane Field Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
355228,Lane Field Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
355228,Lane Field Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
355228,Lane Field Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
355228,Lane Field Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
355228,Lane Field Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
355228,Lane Field Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.36
355228,Lane Field Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.73
355228,Lane Field Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.91
355228,Lane Field Road,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
355228,Lane Field Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
355228,Lane Field Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
355228,Lane Field Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
355228,Lane Field Road,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.83
355228,Lane Field Road,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.85
355228,Lane Field Road,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
355228,Lane Field Road,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.63
355228,Lane Field Road,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.15
355228,Lane Field Road,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.73
355228,Lane Field Road,2024-01-19T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
355228,Lane Field Road,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
355228,Lane Field Road,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.8
355228,Lane Field Road,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.9
355228,Lane Field Road,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.47
355228,Lane Field Road,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
355228,Lane Field Road,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
355228,Lane Field Road,2024-01-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
355228,Lane Field Road,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
355228,Lane Field Road,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
355228,Lane Field Road,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
355228,Lane Field Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
355228,Lane Field Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
355228,Lane Field Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
355228,Lane Field Road,2024-01-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
355228,Lane Field Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
355228,Lane Field Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
355228,Lane Field Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
355228,Lane Field Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
355228,Lane Field Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
355228,Lane Field Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
355228,Lane Field Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.07
355228,Lane Field Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
355228,Lane Field Road,2024-01-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
355228,Lane Field Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
355228,Lane Field Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
355228,Lane Field Road,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,23.9
355228,Lane Field Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
355228,Lane Field Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
355228,Lane Field Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
355228,Lane Field Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
355228,Lane Field Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
355228,Lane Field Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
355228,Lane Field Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
355228,Lane Field Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
355228,Lane Field Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.47
355228,Lane Field Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.49
355228,Lane Field Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.03
355228,Lane Field Road,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
355228,Lane Field Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
355228,Lane Field Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
355228,Lane Field Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
355228,Lane Field Road,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.99
355228,Lane Field Road,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.18
355228,Lane Field Road,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
355228,Lane Field Road,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.89
355228,Lane Field Road,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.22
355228,Lane Field Road,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.45
355228,Lane Field Road,2024-01-19T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
355228,Lane Field Road,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.1
355228,Lane Field Road,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.2
355228,Lane Field Road,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.8
355228,Lane Field Road,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.98
355228,Lane Field Road,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
355228,Lane Field Road,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
355228,Lane Field Road,2024-01-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
355228,Lane Field Road,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
355228,Lane Field Road,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
355228,Lane Field Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
355228,Lane Field Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.98
355228,Lane Field Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
355228,Lane Field Road,2024-01-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
355228,Lane Field Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
355228,Lane Field Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
355228,Lane Field Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
355228,Lane Field Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
355228,Lane Field Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
355228,Lane Field Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
355228,Lane Field Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
355228,Lane Field Road,2024-01-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
355228,Lane Field Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
355228,Lane Field Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
355228,Lane Field Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
355228,Lane Field Road,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,24.0
355228,Lane Field Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
355228,Lane Field Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
355228,Lane Field Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
355228,Lane Field Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
355228,Lane Field Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
355228,Lane Field Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
355228,Lane Field Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
355228,Lane Field Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
355228,Lane Field Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.05
355228,Lane Field Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.95
355228,Lane Field Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.25
355228,Lane Field Road,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
355228,Lane Field Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
355228,Lane Field Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
355228,Lane Field Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
355228,Lane Field Road,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.28
355228,Lane Field Road,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.12
355228,Lane Field Road,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
355228,Lane Field Road,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.49
355228,Lane Field Road,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.22
355228,Lane Field Road,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.19
355228,Lane Field Road,2024-01-19T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
355228,Lane Field Road,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
355228,Lane Field Road,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.4
355228,Lane Field Road,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.4
355228,Lane Field Road,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
355228,Lane Field Road,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
355228,Lane Field Road,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.89
355228,Lane Field Road,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
355228,Lane Field Road,2024-01-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
355228,Lane Field Road,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
355228,Lane Field Road,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
355228,Lane Field Road,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
355228,Lane Field Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
355228,Lane Field Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.98
355228,Lane Field Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
355228,Lane Field Road,2024-01-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
355228,Lane Field Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
355228,Lane Field Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
355228,Lane Field Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
355228,Lane Field Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
355228,Lane Field Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
355228,Lane Field Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.05
355228,Lane Field Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
355228,Lane Field Road,2024-01-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
355228,Lane Field Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
355228,Lane Field Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
355228,Lane Field Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
355228,Lane Field Road,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,24.0
355228,Lane Field Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
355228,Lane Field Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
355228,Lane Field Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
355228,Lane Field Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
355228,Lane Field Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
355228,Lane Field Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
355228,Lane Field Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
355228,Lane Field Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
355228,Lane Field Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.25
355228,Lane Field Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.14
355228,Lane Field Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.62
355228,Lane Field Road,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
355228,Lane Field Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
355228,Lane Field Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
355228,Lane Field Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
355228,Lane Field Road,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.92
355228,Lane Field Road,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.9
355228,Lane Field Road,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
355228,Lane Field Road,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.12
355228,Lane Field Road,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.37
355228,Lane Field Road,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.84
355228,Lane Field Road,2024-01-19T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
355228,Lane Field Road,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.4
355228,Lane Field Road,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
355228,Lane Field Road,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.8
355228,Lane Field Road,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
355228,Lane Field Road,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
355228,Lane Field Road,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
355228,Lane Field Road,2024-01-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
355228,Lane Field Road,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
355228,Lane Field Road,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
355228,Lane Field Road,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
355228,Lane Field Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
355228,Lane Field Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
355228,Lane Field Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
355228,Lane Field Road,2024-01-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
355228,Lane Field Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
355228,Lane Field Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
355228,Lane Field Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
355228,Lane Field Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
355228,Lane Field Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
355228,Lane Field Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
355228,Lane Field Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.94
355228,Lane Field Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
355228,Lane Field Road,2024-01-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
355228,Lane Field Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
355228,Lane Field Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
355228,Lane Field Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
355228,Lane Field Road,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,24.0
355228,Lane Field Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
355228,Lane Field Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
355228,Lane Field Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
355228,Lane Field Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
355228,Lane Field Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
355228,Lane Field Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
355228,Lane Field Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
355228,Lane Field Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
355228,Lane Field Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.73
355228,Lane Field Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.82
355228,Lane Field Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.87
355228,Lane Field Road,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
355228,Lane Field Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
355228,Lane Field Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
355228,Lane Field Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
355228,Lane Field Road,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
355228,Lane Field Road,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.92
355228,Lane Field Road,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.99
355228,Lane Field Road,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.83
355228,Lane Field Road,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.02
355228,Lane Field Road,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.47
355228,Lane Field Road,2024-01-19T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
355228,Lane Field Road,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.2
355228,Lane Field Road,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
355228,Lane Field Road,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.4
355228,Lane Field Road,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
355228,Lane Field Road,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.76
355228,Lane Field Road,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
355228,Lane Field Road,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.08
355228,Lane Field Road,2024-01-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
355228,Lane Field Road,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
355228,Lane Field Road,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
355228,Lane Field Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
355228,Lane Field Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.55
355228,Lane Field Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
355228,Lane Field Road,2024-01-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
355228,Lane Field Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
355228,Lane Field Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
355228,Lane Field Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
355228,Lane Field Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
355228,Lane Field Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
355228,Lane Field Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
355228,Lane Field Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.28
355228,Lane Field Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.83
355228,Lane Field Road,2024-01-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
355228,Lane Field Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
355228,Lane Field Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
355228,Lane Field Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
355228,Lane Field Road,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,24.1
355228,Lane Field Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
355228,Lane Field Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
355228,Lane Field Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
355228,Lane Field Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
355228,Lane Field Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
355228,Lane Field Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
355228,Lane Field Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
355228,Lane Field Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
355228,Lane Field Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
355228,Lane Field Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.64
355228,Lane Field Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.75
355228,Lane Field Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.85
355228,Lane Field Road,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
355228,Lane Field Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
355228,Lane Field Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
355228,Lane Field Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
355228,Lane Field Road,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.28
355228,Lane Field Road,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.66
355228,Lane Field Road,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.18
355228,Lane Field Road,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.92
355228,Lane Field Road,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.26
355228,Lane Field Road,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.89
355228,Lane Field Road,2024-01-19T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
355228,Lane Field Road,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
355228,Lane Field Road,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.0
355228,Lane Field Road,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.6
355228,Lane Field Road,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
355228,Lane Field Road,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.55
355228,Lane Field Road,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
355228,Lane Field Road,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
355228,Lane Field Road,2024-01-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
355228,Lane Field Road,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
355228,Lane Field Road,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
355228,Lane Field Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
355228,Lane Field Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.21
355228,Lane Field Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
355228,Lane Field Road,2024-01-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
355228,Lane Field Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
355228,Lane Field Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
355228,Lane Field Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
355228,Lane Field Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
355228,Lane Field Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
355228,Lane Field Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.14
355228,Lane Field Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.45
355228,Lane Field Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.97
355228,Lane Field Road,2024-01-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
355228,Lane Field Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
355228,Lane Field Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
355228,Lane Field Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
355228,Lane Field Road,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,24.1
355228,Lane Field Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
355228,Lane Field Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
355228,Lane Field Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
355228,Lane Field Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
355228,Lane Field Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
355228,Lane Field Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
355228,Lane Field Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
355228,Lane Field Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
355228,Lane Field Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
355228,Lane Field Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.91
355228,Lane Field Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.73
355228,Lane Field Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.55
355228,Lane Field Road,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
355228,Lane Field Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
355228,Lane Field Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
355228,Lane Field Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
355228,Lane Field Road,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.15
355228,Lane Field Road,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.36
355228,Lane Field Road,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.63
355228,Lane Field Road,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.28
355228,Lane Field Road,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.74
355228,Lane Field Road,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.95
355228,Lane Field Road,2024-01-19T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
355228,Lane Field Road,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.0
355228,Lane Field Road,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.0
355228,Lane Field Road,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
355228,Lane Field Road,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
355228,Lane Field Road,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.52
355228,Lane Field Road,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.55
355228,Lane Field Road,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
355228,Lane Field Road,2024-01-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
355228,Lane Field Road,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
355228,Lane Field Road,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
355228,Lane Field Road,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
355228,Lane Field Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
355228,Lane Field Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.79
355228,Lane Field Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
355228,Lane Field Road,2024-01-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
355228,Lane Field Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
355228,Lane Field Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
355228,Lane Field Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
355228,Lane Field Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
355228,Lane Field Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
355228,Lane Field Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.65
355228,Lane Field Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.25
355228,Lane Field Road,2024-01-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
355228,Lane Field Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
355228,Lane Field Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
355228,Lane Field Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
355228,Lane Field Road,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,24.1
355228,Lane Field Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
355228,Lane Field Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
355228,Lane Field Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
355228,Lane Field Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
355228,Lane Field Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
355228,Lane Field Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
355228,Lane Field Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
355228,Lane Field Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
355228,Lane Field Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.03
355228,Lane Field Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.74
355228,Lane Field Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.28
355228,Lane Field Road,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
355228,Lane Field Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
355228,Lane Field Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
355228,Lane Field Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
355228,Lane Field Road,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.19
355228,Lane Field Road,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.14
355228,Lane Field Road,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
355228,Lane Field Road,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.01
355228,Lane Field Road,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.62
355228,Lane Field Road,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.22
355228,Lane Field Road,2024-01-19T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
355228,Lane Field Road,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.2
355228,Lane Field Road,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.6
355228,Lane Field Road,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.1
355228,Lane Field Road,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.51
355228,Lane Field Road,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
355228,Lane Field Road,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
355228,Lane Field Road,2024-01-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
355228,Lane Field Road,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
355228,Lane Field Road,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
355228,Lane Field Road,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
355228,Lane Field Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
355228,Lane Field Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.06
355228,Lane Field Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
355228,Lane Field Road,2024-01-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
355228,Lane Field Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
355228,Lane Field Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.4
355228,Lane Field Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
355228,Lane Field Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
355228,Lane Field Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
355228,Lane Field Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
355228,Lane Field Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.98
355228,Lane Field Road,2024-01-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
355228,Lane Field Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
355228,Lane Field Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
355228,Lane Field Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
355228,Lane Field Road,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,24.0
355228,Lane Field Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
355228,Lane Field Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
355228,Lane Field Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
355228,Lane Field Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
355228,Lane Field Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
355228,Lane Field Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
355228,Lane Field Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
355228,Lane Field Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
355228,Lane Field Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
355228,Lane Field Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.88
355228,Lane Field Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.72
355228,Lane Field Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.91
355228,Lane Field Road,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
355228,Lane Field Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
355228,Lane Field Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
355228,Lane Field Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
355228,Lane Field Road,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.25
355228,Lane Field Road,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.94
355228,Lane Field Road,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
355228,Lane Field Road,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.36
355228,Lane Field Road,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.07
355228,Lane Field Road,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.42
355228,Lane Field Road,2024-01-19T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
355228,Lane Field Road,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.1
355228,Lane Field Road,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.6
355228,Lane Field Road,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.0
355228,Lane Field Road,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
355228,Lane Field Road,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
355228,Lane Field Road,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
355228,Lane Field Road,2024-01-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
355228,Lane Field Road,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
355228,Lane Field Road,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
355228,Lane Field Road,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
355228,Lane Field Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
355228,Lane Field Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.47
355228,Lane Field Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
355228,Lane Field Road,2024-01-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
355228,Lane Field Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
355228,Lane Field Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
355228,Lane Field Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
