Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
355228,Lane Field Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.32
355228,Lane Field Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
355228,Lane Field Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.1
355228,Lane Field Road,2024-01-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
355228,Lane Field Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
355228,Lane Field Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
355228,Lane Field Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
355228,Lane Field Road,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,24.0
355228,Lane Field Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
355228,Lane Field Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
355228,Lane Field Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
355228,Lane Field Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
355228,Lane Field Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
355228,Lane Field Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
355228,Lane Field Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
355228,Lane Field Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
355228,Lane Field Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
355228,Lane Field Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.47
355228,Lane Field Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.77
355228,Lane Field Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.22
355228,Lane Field Road,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
355228,Lane Field Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
355228,Lane Field Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
355228,Lane Field Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
355228,Lane Field Road,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.79
355228,Lane Field Road,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.41
355228,Lane Field Road,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.63
355228,Lane Field Road,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.1
355228,Lane Field Road,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.03
355228,Lane Field Road,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.08
355228,Lane Field Road,2024-01-19T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
355228,Lane Field Road,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.1
355228,Lane Field Road,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.6
355228,Lane Field Road,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.2
355228,Lane Field Road,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
355228,Lane Field Road,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
355228,Lane Field Road,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
355228,Lane Field Road,2024-01-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
355228,Lane Field Road,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
355228,Lane Field Road,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
355228,Lane Field Road,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
355228,Lane Field Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
355228,Lane Field Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.35
355228,Lane Field Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
355228,Lane Field Road,2024-01-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
355228,Lane Field Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
355228,Lane Field Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.1
355228,Lane Field Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
355228,Lane Field Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
355228,Lane Field Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.89
355228,Lane Field Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.37
355228,Lane Field Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.22
355228,Lane Field Road,2024-01-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
355228,Lane Field Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
355228,Lane Field Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
355228,Lane Field Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
355228,Lane Field Road,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,24.0
355228,Lane Field Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
355228,Lane Field Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
355228,Lane Field Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
355228,Lane Field Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
355228,Lane Field Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
355228,Lane Field Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
355228,Lane Field Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
355228,Lane Field Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
355228,Lane Field Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.7
355228,Lane Field Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.71
355228,Lane Field Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.53
355228,Lane Field Road,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
355228,Lane Field Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
355228,Lane Field Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
355228,Lane Field Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
355228,Lane Field Road,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
355228,Lane Field Road,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.38
355228,Lane Field Road,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.8
355228,Lane Field Road,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.9
355228,Lane Field Road,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.66
355228,Lane Field Road,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.79
355228,Lane Field Road,2024-01-19T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
355228,Lane Field Road,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.0
355228,Lane Field Road,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.1
355228,Lane Field Road,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.9
355228,Lane Field Road,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.82
355228,Lane Field Road,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.35
355228,Lane Field Road,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.02
355228,Lane Field Road,2024-01-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
355228,Lane Field Road,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
355228,Lane Field Road,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
355228,Lane Field Road,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
355228,Lane Field Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
355228,Lane Field Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.53
355228,Lane Field Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
355228,Lane Field Road,2024-01-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.5
355228,Lane Field Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
355228,Lane Field Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.3
355228,Lane Field Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
355228,Lane Field Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
355228,Lane Field Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.82
355228,Lane Field Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.85
355228,Lane Field Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.1
355228,Lane Field Road,2024-01-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
355228,Lane Field Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
355228,Lane Field Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
355228,Lane Field Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
355228,Lane Field Road,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,23.9
355228,Lane Field Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
355228,Lane Field Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
355228,Lane Field Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
355228,Lane Field Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
355228,Lane Field Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
355228,Lane Field Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
355228,Lane Field Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
355228,Lane Field Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
355228,Lane Field Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.65
355228,Lane Field Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.4
355228,Lane Field Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.27
355228,Lane Field Road,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
355228,Lane Field Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
355228,Lane Field Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
355228,Lane Field Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
355228,Lane Field Road,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
355228,Lane Field Road,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.33
355228,Lane Field Road,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.75
355228,Lane Field Road,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.48
355228,Lane Field Road,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.57
355228,Lane Field Road,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.36
355228,Lane Field Road,2024-01-19T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
355228,Lane Field Road,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.3
355228,Lane Field Road,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.1
355228,Lane Field Road,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.8
355228,Lane Field Road,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
355228,Lane Field Road,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.7
355228,Lane Field Road,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.55
355228,Lane Field Road,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.95
355228,Lane Field Road,2024-01-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
355228,Lane Field Road,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
355228,Lane Field Road,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
355228,Lane Field Road,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
355228,Lane Field Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
355228,Lane Field Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
355228,Lane Field Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.93
355228,Lane Field Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
355228,Lane Field Road,2024-01-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
355228,Lane Field Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
355228,Lane Field Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.3
355228,Lane Field Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
355228,Lane Field Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
355228,Lane Field Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.64
355228,Lane Field Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.8
355228,Lane Field Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.94
355228,Lane Field Road,2024-01-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
355228,Lane Field Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
355228,Lane Field Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
355228,Lane Field Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.9
355228,Lane Field Road,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,23.9
355228,Lane Field Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
355228,Lane Field Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
355228,Lane Field Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
355228,Lane Field Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
355228,Lane Field Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
355228,Lane Field Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
355228,Lane Field Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
355228,Lane Field Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
355228,Lane Field Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
355228,Lane Field Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.74
355228,Lane Field Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.84
355228,Lane Field Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.5
355228,Lane Field Road,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
355228,Lane Field Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
355228,Lane Field Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
355228,Lane Field Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
355228,Lane Field Road,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
355228,Lane Field Road,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.33
355228,Lane Field Road,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.83
355228,Lane Field Road,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.12
355228,Lane Field Road,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.81
355228,Lane Field Road,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.15
355228,Lane Field Road,2024-01-19T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
355228,Lane Field Road,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.0
355228,Lane Field Road,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.6
355228,Lane Field Road,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
355228,Lane Field Road,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
355228,Lane Field Road,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.92
355228,Lane Field Road,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.17
355228,Lane Field Road,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.24
355228,Lane Field Road,2024-01-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
355228,Lane Field Road,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
355228,Lane Field Road,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
355228,Lane Field Road,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
355228,Lane Field Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
355228,Lane Field Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.1
355228,Lane Field Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
355228,Lane Field Road,2024-01-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
355228,Lane Field Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
355228,Lane Field Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
355228,Lane Field Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
355228,Lane Field Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
355228,Lane Field Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.05
355228,Lane Field Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.17
355228,Lane Field Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.05
355228,Lane Field Road,2024-01-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
355228,Lane Field Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
355228,Lane Field Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
355228,Lane Field Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
355228,Lane Field Road,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,23.8
355228,Lane Field Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
355228,Lane Field Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
355228,Lane Field Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
355228,Lane Field Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
355228,Lane Field Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
355228,Lane Field Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
355228,Lane Field Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
355228,Lane Field Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
355228,Lane Field Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.05
355228,Lane Field Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.25
355228,Lane Field Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.21
355228,Lane Field Road,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,108.1
355228,Lane Field Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
355228,Lane Field Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
355228,Lane Field Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
355228,Lane Field Road,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
355228,Lane Field Road,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.09
355228,Lane Field Road,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
355228,Lane Field Road,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.38
355228,Lane Field Road,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.08
355228,Lane Field Road,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.3
355228,Lane Field Road,2024-01-19T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
355228,Lane Field Road,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
355228,Lane Field Road,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.7
355228,Lane Field Road,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.5
355228,Lane Field Road,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
355228,Lane Field Road,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
355228,Lane Field Road,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.44
355228,Lane Field Road,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
355228,Lane Field Road,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.09
355228,Lane Field Road,2024-01-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
355228,Lane Field Road,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
355228,Lane Field Road,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
355228,Lane Field Road,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
355228,Lane Field Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
355228,Lane Field Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.98
355228,Lane Field Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
355228,Lane Field Road,2024-01-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
355228,Lane Field Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
355228,Lane Field Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
355228,Lane Field Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
355228,Lane Field Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
355228,Lane Field Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
355228,Lane Field Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.04
355228,Lane Field Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.35
355228,Lane Field Road,2024-01-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
355228,Lane Field Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
355228,Lane Field Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.0
355228,Lane Field Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
355228,Lane Field Road,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,23.7
355228,Lane Field Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
355228,Lane Field Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
355228,Lane Field Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
355228,Lane Field Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
355228,Lane Field Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
355228,Lane Field Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
355228,Lane Field Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
355228,Lane Field Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
355228,Lane Field Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
355228,Lane Field Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.34
355228,Lane Field Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.81
355228,Lane Field Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.06
355228,Lane Field Road,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,115.2
355228,Lane Field Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
355228,Lane Field Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
355228,Lane Field Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
355228,Lane Field Road,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.91
355228,Lane Field Road,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.96
355228,Lane Field Road,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
355228,Lane Field Road,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.61
355228,Lane Field Road,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.85
355228,Lane Field Road,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.59
355228,Lane Field Road,2024-01-19T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
355228,Lane Field Road,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.9
355228,Lane Field Road,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.6
355228,Lane Field Road,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.5
355228,Lane Field Road,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
355228,Lane Field Road,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.27
355228,Lane Field Road,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
355228,Lane Field Road,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.79
355228,Lane Field Road,2024-01-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
355228,Lane Field Road,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
355228,Lane Field Road,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
355228,Lane Field Road,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
355228,Lane Field Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
355228,Lane Field Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.56
355228,Lane Field Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
355228,Lane Field Road,2024-01-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
355228,Lane Field Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
355228,Lane Field Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.1
355228,Lane Field Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
355228,Lane Field Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
355228,Lane Field Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
355228,Lane Field Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
355228,Lane Field Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.33
355228,Lane Field Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.35
355228,Lane Field Road,2024-01-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
355228,Lane Field Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
355228,Lane Field Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
355228,Lane Field Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
355228,Lane Field Road,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,23.6
355228,Lane Field Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
355228,Lane Field Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
355228,Lane Field Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
355228,Lane Field Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
355228,Lane Field Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
355228,Lane Field Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
355228,Lane Field Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
355228,Lane Field Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
355228,Lane Field Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
355228,Lane Field Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.54
355228,Lane Field Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.59
355228,Lane Field Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.72
355228,Lane Field Road,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
355228,Lane Field Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
355228,Lane Field Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
355228,Lane Field Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
355228,Lane Field Road,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
355228,Lane Field Road,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.78
355228,Lane Field Road,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
355228,Lane Field Road,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.67
355228,Lane Field Road,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.95
355228,Lane Field Road,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.9
355228,Lane Field Road,2024-01-19T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.3
355228,Lane Field Road,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.6
355228,Lane Field Road,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.0
355228,Lane Field Road,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.8
355228,Lane Field Road,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
355228,Lane Field Road,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
355228,Lane Field Road,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
355228,Lane Field Road,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.63
355228,Lane Field Road,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.27
355228,Lane Field Road,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.59
355228,Lane Field Road,2024-01-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
355228,Lane Field Road,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
355228,Lane Field Road,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
355228,Lane Field Road,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
355228,Lane Field Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
355228,Lane Field Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
355228,Lane Field Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.23
355228,Lane Field Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
355228,Lane Field Road,2024-01-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
355228,Lane Field Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
355228,Lane Field Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
355228,Lane Field Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
355228,Lane Field Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
355228,Lane Field Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
355228,Lane Field Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.95
355228,Lane Field Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.55
355228,Lane Field Road,2024-01-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
355228,Lane Field Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
355228,Lane Field Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
355228,Lane Field Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
355228,Lane Field Road,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,23.4
355228,Lane Field Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
355228,Lane Field Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
355228,Lane Field Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
355228,Lane Field Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
355228,Lane Field Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
355228,Lane Field Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
355228,Lane Field Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
355228,Lane Field Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
355228,Lane Field Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
355228,Lane Field Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.15
355228,Lane Field Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.41
355228,Lane Field Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.49
355228,Lane Field Road,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
355228,Lane Field Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
355228,Lane Field Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
355228,Lane Field Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
355228,Lane Field Road,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.04
355228,Lane Field Road,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.56
355228,Lane Field Road,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
355228,Lane Field Road,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.91
355228,Lane Field Road,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.94
355228,Lane Field Road,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.34
355228,Lane Field Road,2024-01-19T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
355228,Lane Field Road,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.4
355228,Lane Field Road,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.4
355228,Lane Field Road,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.0
355228,Lane Field Road,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
355228,Lane Field Road,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
355228,Lane Field Road,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.93
355228,Lane Field Road,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.89
355228,Lane Field Road,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.59
355228,Lane Field Road,2024-01-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
355228,Lane Field Road,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
355228,Lane Field Road,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
355228,Lane Field Road,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
355228,Lane Field Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
355228,Lane Field Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.48
355228,Lane Field Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
355228,Lane Field Road,2024-01-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
355228,Lane Field Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
355228,Lane Field Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
355228,Lane Field Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
355228,Lane Field Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
355228,Lane Field Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
355228,Lane Field Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.37
355228,Lane Field Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.39
355228,Lane Field Road,2024-01-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
355228,Lane Field Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
355228,Lane Field Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.5
355228,Lane Field Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
355228,Lane Field Road,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,23.3
355228,Lane Field Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
355228,Lane Field Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
355228,Lane Field Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
355228,Lane Field Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
355228,Lane Field Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
355228,Lane Field Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
355228,Lane Field Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
355228,Lane Field Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
355228,Lane Field Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
355228,Lane Field Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.36
355228,Lane Field Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,57.69
355228,Lane Field Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.87
355228,Lane Field Road,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
355228,Lane Field Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
355228,Lane Field Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
355228,Lane Field Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
355228,Lane Field Road,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.33
355228,Lane Field Road,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.35
355228,Lane Field Road,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
355228,Lane Field Road,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.42
355228,Lane Field Road,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.39
355228,Lane Field Road,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.54
355228,Lane Field Road,2024-01-19T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
355228,Lane Field Road,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.1
355228,Lane Field Road,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.4
355228,Lane Field Road,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.7
355228,Lane Field Road,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
355228,Lane Field Road,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
355228,Lane Field Road,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.11
355228,Lane Field Road,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.85
355228,Lane Field Road,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.45
355228,Lane Field Road,2024-01-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
355228,Lane Field Road,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
355228,Lane Field Road,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
355228,Lane Field Road,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
355228,Lane Field Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
355228,Lane Field Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.78
355228,Lane Field Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
355228,Lane Field Road,2024-01-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
355228,Lane Field Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
355228,Lane Field Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
355228,Lane Field Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
355228,Lane Field Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
355228,Lane Field Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.14
355228,Lane Field Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.18
355228,Lane Field Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.2
355228,Lane Field Road,2024-01-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
355228,Lane Field Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
355228,Lane Field Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.9
355228,Lane Field Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
355228,Lane Field Road,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,23.1
355228,Lane Field Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
355228,Lane Field Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
355228,Lane Field Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
355228,Lane Field Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
355228,Lane Field Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
355228,Lane Field Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
355228,Lane Field Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
355228,Lane Field Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
355228,Lane Field Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.15
355228,Lane Field Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.2
355228,Lane Field Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.25
355228,Lane Field Road,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
355228,Lane Field Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
