Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
355228,Lane Field Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
355228,Lane Field Road,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.68
355228,Lane Field Road,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.68
355228,Lane Field Road,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
355228,Lane Field Road,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.17
355228,Lane Field Road,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.72
355228,Lane Field Road,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.94
355228,Lane Field Road,2024-01-19T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.2
355228,Lane Field Road,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.3
355228,Lane Field Road,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.0
355228,Lane Field Road,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.4
355228,Lane Field Road,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
355228,Lane Field Road,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
355228,Lane Field Road,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.4
355228,Lane Field Road,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.23
355228,Lane Field Road,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.34
355228,Lane Field Road,2024-01-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
355228,Lane Field Road,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
355228,Lane Field Road,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
355228,Lane Field Road,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
355228,Lane Field Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
355228,Lane Field Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.07
355228,Lane Field Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
355228,Lane Field Road,2024-01-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
355228,Lane Field Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
355228,Lane Field Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
355228,Lane Field Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
355228,Lane Field Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
355228,Lane Field Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
355228,Lane Field Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.49
355228,Lane Field Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.51
355228,Lane Field Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.01
355228,Lane Field Road,2024-01-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
355228,Lane Field Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
355228,Lane Field Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
355228,Lane Field Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
355228,Lane Field Road,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,23.0
355228,Lane Field Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
355228,Lane Field Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
355228,Lane Field Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
355228,Lane Field Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
355228,Lane Field Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
355228,Lane Field Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
355228,Lane Field Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
355228,Lane Field Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
355228,Lane Field Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
355228,Lane Field Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.52
355228,Lane Field Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,57.53
355228,Lane Field Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.89
355228,Lane Field Road,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
355228,Lane Field Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
355228,Lane Field Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
355228,Lane Field Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
355228,Lane Field Road,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.66
355228,Lane Field Road,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.28
355228,Lane Field Road,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
355228,Lane Field Road,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.84
355228,Lane Field Road,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,26.2
355228,Lane Field Road,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.84
355228,Lane Field Road,2024-01-19T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,60.1
355228,Lane Field Road,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.7
355228,Lane Field Road,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,108.2
355228,Lane Field Road,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.5
355228,Lane Field Road,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
355228,Lane Field Road,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
355228,Lane Field Road,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
355228,Lane Field Road,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.09
355228,Lane Field Road,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.29
355228,Lane Field Road,2024-01-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
355228,Lane Field Road,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
355228,Lane Field Road,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
355228,Lane Field Road,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.1
355228,Lane Field Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
355228,Lane Field Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.33
355228,Lane Field Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
355228,Lane Field Road,2024-01-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
355228,Lane Field Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
355228,Lane Field Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
355228,Lane Field Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
355228,Lane Field Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
355228,Lane Field Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
355228,Lane Field Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.4
355228,Lane Field Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.99
355228,Lane Field Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.82
355228,Lane Field Road,2024-01-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
355228,Lane Field Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
355228,Lane Field Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.0
355228,Lane Field Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
355228,Lane Field Road,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,22.8
355228,Lane Field Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
355228,Lane Field Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
355228,Lane Field Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
355228,Lane Field Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
355228,Lane Field Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
355228,Lane Field Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
355228,Lane Field Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
355228,Lane Field Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
355228,Lane Field Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.86
355228,Lane Field Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,66.61
355228,Lane Field Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.42
355228,Lane Field Road,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
355228,Lane Field Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
355228,Lane Field Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
355228,Lane Field Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
355228,Lane Field Road,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.34
355228,Lane Field Road,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.3
355228,Lane Field Road,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
355228,Lane Field Road,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.81
355228,Lane Field Road,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,23.15
355228,Lane Field Road,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.95
355228,Lane Field Road,2024-01-19T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,58.9
355228,Lane Field Road,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.9
355228,Lane Field Road,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.2
355228,Lane Field Road,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
355228,Lane Field Road,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
355228,Lane Field Road,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
355228,Lane Field Road,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
355228,Lane Field Road,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.21
355228,Lane Field Road,2024-01-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
355228,Lane Field Road,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
355228,Lane Field Road,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
355228,Lane Field Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
355228,Lane Field Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.5
355228,Lane Field Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.3
355228,Lane Field Road,2024-01-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
355228,Lane Field Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
355228,Lane Field Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.9
355228,Lane Field Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
355228,Lane Field Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
355228,Lane Field Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.25
355228,Lane Field Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.94
355228,Lane Field Road,2024-01-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
355228,Lane Field Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
355228,Lane Field Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
355228,Lane Field Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.7
355228,Lane Field Road,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,22.7
355228,Lane Field Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
355228,Lane Field Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
355228,Lane Field Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
355228,Lane Field Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
355228,Lane Field Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
355228,Lane Field Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
355228,Lane Field Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
355228,Lane Field Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
355228,Lane Field Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
355228,Lane Field Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.23
355228,Lane Field Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,60.53
355228,Lane Field Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.41
355228,Lane Field Road,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,113.6
355228,Lane Field Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
355228,Lane Field Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
355228,Lane Field Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
355228,Lane Field Road,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.8
355228,Lane Field Road,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.51
355228,Lane Field Road,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.83
355228,Lane Field Road,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.5
355228,Lane Field Road,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.36
355228,Lane Field Road,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.33
355228,Lane Field Road,2024-01-19T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
355228,Lane Field Road,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.6
355228,Lane Field Road,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.5
355228,Lane Field Road,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.5
355228,Lane Field Road,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
355228,Lane Field Road,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
355228,Lane Field Road,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.1
355228,Lane Field Road,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.49
355228,Lane Field Road,2024-01-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
355228,Lane Field Road,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
355228,Lane Field Road,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
355228,Lane Field Road,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
355228,Lane Field Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
355228,Lane Field Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.87
355228,Lane Field Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
355228,Lane Field Road,2024-01-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
355228,Lane Field Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
355228,Lane Field Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.1
355228,Lane Field Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
355228,Lane Field Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
355228,Lane Field Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
355228,Lane Field Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.8
355228,Lane Field Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.77
355228,Lane Field Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.84
355228,Lane Field Road,2024-01-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
355228,Lane Field Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
355228,Lane Field Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.9
355228,Lane Field Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
355228,Lane Field Road,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,22.5
355228,Lane Field Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
355228,Lane Field Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
355228,Lane Field Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
355228,Lane Field Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
355228,Lane Field Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
355228,Lane Field Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
355228,Lane Field Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
355228,Lane Field Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
355228,Lane Field Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
355228,Lane Field Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.84
355228,Lane Field Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.1
355228,Lane Field Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.21
355228,Lane Field Road,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
355228,Lane Field Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
355228,Lane Field Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
355228,Lane Field Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
355228,Lane Field Road,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
355228,Lane Field Road,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.98
355228,Lane Field Road,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.78
355228,Lane Field Road,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.54
355228,Lane Field Road,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.04
355228,Lane Field Road,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.73
355228,Lane Field Road,2024-01-19T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
355228,Lane Field Road,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.6
355228,Lane Field Road,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.8
355228,Lane Field Road,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.9
355228,Lane Field Road,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
355228,Lane Field Road,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.18
355228,Lane Field Road,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.23
355228,Lane Field Road,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.63
355228,Lane Field Road,2024-01-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
355228,Lane Field Road,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
355228,Lane Field Road,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
355228,Lane Field Road,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
355228,Lane Field Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
355228,Lane Field Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.49
355228,Lane Field Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
355228,Lane Field Road,2024-01-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
355228,Lane Field Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
355228,Lane Field Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.9
355228,Lane Field Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
355228,Lane Field Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
355228,Lane Field Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
355228,Lane Field Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.3
355228,Lane Field Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.78
355228,Lane Field Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.9
355228,Lane Field Road,2024-01-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
355228,Lane Field Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
355228,Lane Field Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
355228,Lane Field Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
355228,Lane Field Road,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,22.4
355228,Lane Field Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
355228,Lane Field Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
355228,Lane Field Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
355228,Lane Field Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
355228,Lane Field Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
355228,Lane Field Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
355228,Lane Field Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
355228,Lane Field Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
355228,Lane Field Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.23
355228,Lane Field Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.55
355228,Lane Field Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.9
355228,Lane Field Road,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
355228,Lane Field Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
355228,Lane Field Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
355228,Lane Field Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
355228,Lane Field Road,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
355228,Lane Field Road,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.35
355228,Lane Field Road,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.86
355228,Lane Field Road,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.75
355228,Lane Field Road,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.88
355228,Lane Field Road,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.74
355228,Lane Field Road,2024-01-19T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
355228,Lane Field Road,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.4
355228,Lane Field Road,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.7
355228,Lane Field Road,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.1
355228,Lane Field Road,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
355228,Lane Field Road,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
355228,Lane Field Road,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.9
355228,Lane Field Road,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.6
355228,Lane Field Road,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.99
355228,Lane Field Road,2024-01-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
355228,Lane Field Road,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
355228,Lane Field Road,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
355228,Lane Field Road,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.7
355228,Lane Field Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
355228,Lane Field Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.98
355228,Lane Field Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
355228,Lane Field Road,2024-01-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
355228,Lane Field Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
355228,Lane Field Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.3
355228,Lane Field Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
355228,Lane Field Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
355228,Lane Field Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
355228,Lane Field Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.59
355228,Lane Field Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.39
355228,Lane Field Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.85
355228,Lane Field Road,2024-01-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
355228,Lane Field Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
355228,Lane Field Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
355228,Lane Field Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
355228,Lane Field Road,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,22.2
355228,Lane Field Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
355228,Lane Field Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
355228,Lane Field Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
355228,Lane Field Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
355228,Lane Field Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
355228,Lane Field Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
355228,Lane Field Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
355228,Lane Field Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
355228,Lane Field Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
355228,Lane Field Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.14
355228,Lane Field Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.86
355228,Lane Field Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.06
355228,Lane Field Road,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
355228,Lane Field Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
355228,Lane Field Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
355228,Lane Field Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
355228,Lane Field Road,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
355228,Lane Field Road,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.3
355228,Lane Field Road,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
355228,Lane Field Road,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.28
355228,Lane Field Road,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.82
355228,Lane Field Road,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.71
355228,Lane Field Road,2024-01-19T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
355228,Lane Field Road,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.4
355228,Lane Field Road,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.3
355228,Lane Field Road,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.4
355228,Lane Field Road,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
355228,Lane Field Road,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
355228,Lane Field Road,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.13
355228,Lane Field Road,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.49
355228,Lane Field Road,2024-01-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
355228,Lane Field Road,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
355228,Lane Field Road,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
355228,Lane Field Road,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
355228,Lane Field Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
355228,Lane Field Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
355228,Lane Field Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.18
355228,Lane Field Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
355228,Lane Field Road,2024-01-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
355228,Lane Field Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
355228,Lane Field Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.1
355228,Lane Field Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
355228,Lane Field Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
355228,Lane Field Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.49
355228,Lane Field Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.21
355228,Lane Field Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.42
355228,Lane Field Road,2024-01-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
355228,Lane Field Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
355228,Lane Field Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.4
355228,Lane Field Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
355228,Lane Field Road,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,22.0
355228,Lane Field Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
355228,Lane Field Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
355228,Lane Field Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
355228,Lane Field Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
355228,Lane Field Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
355228,Lane Field Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
355228,Lane Field Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
355228,Lane Field Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
355228,Lane Field Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
355228,Lane Field Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.79
355228,Lane Field Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,72.35
355228,Lane Field Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.84
355228,Lane Field Road,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,150.3
355228,Lane Field Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
355228,Lane Field Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.1
355228,Lane Field Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
355228,Lane Field Road,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
355228,Lane Field Road,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.31
355228,Lane Field Road,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
355228,Lane Field Road,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.96
355228,Lane Field Road,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.24
355228,Lane Field Road,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.51
355228,Lane Field Road,2024-01-19T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
355228,Lane Field Road,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.4
355228,Lane Field Road,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.3
355228,Lane Field Road,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.1
355228,Lane Field Road,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
355228,Lane Field Road,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
355228,Lane Field Road,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
355228,Lane Field Road,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.41
355228,Lane Field Road,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.15
355228,Lane Field Road,2024-01-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
355228,Lane Field Road,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
355228,Lane Field Road,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.0
355228,Lane Field Road,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
355228,Lane Field Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
355228,Lane Field Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
355228,Lane Field Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.77
355228,Lane Field Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
355228,Lane Field Road,2024-01-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
355228,Lane Field Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
355228,Lane Field Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
355228,Lane Field Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
355228,Lane Field Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
355228,Lane Field Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
355228,Lane Field Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.18
355228,Lane Field Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.73
355228,Lane Field Road,2024-01-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
355228,Lane Field Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
355228,Lane Field Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.7
355228,Lane Field Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
355228,Lane Field Road,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,21.7
355228,Lane Field Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
355228,Lane Field Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
355228,Lane Field Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
355228,Lane Field Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
355228,Lane Field Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
355228,Lane Field Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
355228,Lane Field Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
355228,Lane Field Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
355228,Lane Field Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.06
355228,Lane Field Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,65.6
355228,Lane Field Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.75
355228,Lane Field Road,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,127.9
355228,Lane Field Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
355228,Lane Field Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
355228,Lane Field Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
355228,Lane Field Road,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
355228,Lane Field Road,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.54
355228,Lane Field Road,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
355228,Lane Field Road,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.06
355228,Lane Field Road,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.58
355228,Lane Field Road,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.18
355228,Lane Field Road,2024-01-19T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
355228,Lane Field Road,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.8
355228,Lane Field Road,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.6
355228,Lane Field Road,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.6
355228,Lane Field Road,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
355228,Lane Field Road,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
355228,Lane Field Road,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.62
355228,Lane Field Road,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.15
355228,Lane Field Road,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.01
355228,Lane Field Road,2024-01-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
355228,Lane Field Road,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
355228,Lane Field Road,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.1
355228,Lane Field Road,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
355228,Lane Field Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
355228,Lane Field Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.97
355228,Lane Field Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
355228,Lane Field Road,2024-01-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
355228,Lane Field Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
355228,Lane Field Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
355228,Lane Field Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
355228,Lane Field Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
355228,Lane Field Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
355228,Lane Field Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.98
355228,Lane Field Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.85
355228,Lane Field Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.58
355228,Lane Field Road,2024-01-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
355228,Lane Field Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
355228,Lane Field Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.9
355228,Lane Field Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
355228,Lane Field Road,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,21.6
355228,Lane Field Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
355228,Lane Field Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
355228,Lane Field Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
355228,Lane Field Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
355228,Lane Field Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
355228,Lane Field Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
355228,Lane Field Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
355228,Lane Field Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
355228,Lane Field Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.03
355228,Lane Field Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,62.55
355228,Lane Field Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.51
355228,Lane Field Road,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
355228,Lane Field Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
355228,Lane Field Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
355228,Lane Field Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
355228,Lane Field Road,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
355228,Lane Field Road,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.42
355228,Lane Field Road,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
355228,Lane Field Road,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.09
355228,Lane Field Road,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,20.29
355228,Lane Field Road,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.96
355228,Lane Field Road,2024-01-19T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
355228,Lane Field Road,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.5
355228,Lane Field Road,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.6
355228,Lane Field Road,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.1
355228,Lane Field Road,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
355228,Lane Field Road,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.34
355228,Lane Field Road,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.96
355228,Lane Field Road,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.91
355228,Lane Field Road,2024-01-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
355228,Lane Field Road,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.4
355228,Lane Field Road,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
355228,Lane Field Road,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
355228,Lane Field Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
