Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
355228,Lane Field Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.19
355228,Lane Field Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
355228,Lane Field Road,2024-01-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
355228,Lane Field Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
355228,Lane Field Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
355228,Lane Field Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
355228,Lane Field Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
355228,Lane Field Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
355228,Lane Field Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.36
355228,Lane Field Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.83
355228,Lane Field Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.73
355228,Lane Field Road,2024-01-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
355228,Lane Field Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
355228,Lane Field Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
355228,Lane Field Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
355228,Lane Field Road,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,21.4
355228,Lane Field Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
355228,Lane Field Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
355228,Lane Field Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
355228,Lane Field Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
355228,Lane Field Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
355228,Lane Field Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
355228,Lane Field Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
355228,Lane Field Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
355228,Lane Field Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
355228,Lane Field Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.59
355228,Lane Field Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.27
355228,Lane Field Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.98
355228,Lane Field Road,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
355228,Lane Field Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
355228,Lane Field Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
355228,Lane Field Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
355228,Lane Field Road,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
355228,Lane Field Road,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.76
355228,Lane Field Road,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.52
355228,Lane Field Road,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.56
355228,Lane Field Road,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.17
355228,Lane Field Road,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.33
355228,Lane Field Road,2024-01-19T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
355228,Lane Field Road,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.2
355228,Lane Field Road,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.6
355228,Lane Field Road,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.8
355228,Lane Field Road,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.95
355228,Lane Field Road,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.85
355228,Lane Field Road,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.28
355228,Lane Field Road,2024-01-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
355228,Lane Field Road,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
355228,Lane Field Road,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
355228,Lane Field Road,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
355228,Lane Field Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
355228,Lane Field Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.73
355228,Lane Field Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
355228,Lane Field Road,2024-01-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
355228,Lane Field Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
355228,Lane Field Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.1
355228,Lane Field Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
355228,Lane Field Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
355228,Lane Field Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
355228,Lane Field Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
355228,Lane Field Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.38
355228,Lane Field Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.91
355228,Lane Field Road,2024-01-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
355228,Lane Field Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
355228,Lane Field Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
355228,Lane Field Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
355228,Lane Field Road,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,21.3
355228,Lane Field Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
355228,Lane Field Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
355228,Lane Field Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
355228,Lane Field Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
355228,Lane Field Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
355228,Lane Field Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
355228,Lane Field Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
355228,Lane Field Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.14
355228,Lane Field Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.14
355228,Lane Field Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.64
355228,Lane Field Road,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
355228,Lane Field Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
355228,Lane Field Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
355228,Lane Field Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
355228,Lane Field Road,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
355228,Lane Field Road,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.71
355228,Lane Field Road,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
355228,Lane Field Road,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.65
355228,Lane Field Road,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.93
355228,Lane Field Road,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.97
355228,Lane Field Road,2024-01-19T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
355228,Lane Field Road,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.7
355228,Lane Field Road,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.1
355228,Lane Field Road,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.3
355228,Lane Field Road,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
355228,Lane Field Road,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
355228,Lane Field Road,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.37
355228,Lane Field Road,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.91
355228,Lane Field Road,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.5
355228,Lane Field Road,2024-01-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
355228,Lane Field Road,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
355228,Lane Field Road,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
355228,Lane Field Road,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
355228,Lane Field Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
355228,Lane Field Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
355228,Lane Field Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.67
355228,Lane Field Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
355228,Lane Field Road,2024-01-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
355228,Lane Field Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
355228,Lane Field Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
355228,Lane Field Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
355228,Lane Field Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
355228,Lane Field Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
355228,Lane Field Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.48
355228,Lane Field Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.18
355228,Lane Field Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
355228,Lane Field Road,2024-01-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
355228,Lane Field Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
355228,Lane Field Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.1
355228,Lane Field Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
355228,Lane Field Road,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,21.3
355228,Lane Field Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
355228,Lane Field Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
355228,Lane Field Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
355228,Lane Field Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
355228,Lane Field Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
355228,Lane Field Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
355228,Lane Field Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
355228,Lane Field Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
355228,Lane Field Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.11
355228,Lane Field Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.69
355228,Lane Field Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.57
355228,Lane Field Road,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
355228,Lane Field Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
355228,Lane Field Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
355228,Lane Field Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
355228,Lane Field Road,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
355228,Lane Field Road,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.97
355228,Lane Field Road,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
355228,Lane Field Road,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.49
355228,Lane Field Road,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.42
355228,Lane Field Road,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.6
355228,Lane Field Road,2024-01-19T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
355228,Lane Field Road,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.7
355228,Lane Field Road,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
355228,Lane Field Road,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.8
355228,Lane Field Road,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
355228,Lane Field Road,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.44
355228,Lane Field Road,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.1
355228,Lane Field Road,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
355228,Lane Field Road,2024-01-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
355228,Lane Field Road,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
355228,Lane Field Road,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
355228,Lane Field Road,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
355228,Lane Field Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
355228,Lane Field Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.88
355228,Lane Field Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.4
355228,Lane Field Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
355228,Lane Field Road,2024-01-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
355228,Lane Field Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
355228,Lane Field Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
355228,Lane Field Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
355228,Lane Field Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
355228,Lane Field Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
355228,Lane Field Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
355228,Lane Field Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.47
355228,Lane Field Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.7
355228,Lane Field Road,2024-01-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
355228,Lane Field Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
355228,Lane Field Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.4
355228,Lane Field Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
355228,Lane Field Road,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,21.3
355228,Lane Field Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
355228,Lane Field Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
355228,Lane Field Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
355228,Lane Field Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
355228,Lane Field Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
355228,Lane Field Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
355228,Lane Field Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
355228,Lane Field Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.06
355228,Lane Field Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.39
355228,Lane Field Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.49
355228,Lane Field Road,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
355228,Lane Field Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
355228,Lane Field Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
355228,Lane Field Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
355228,Lane Field Road,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
355228,Lane Field Road,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.03
355228,Lane Field Road,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
355228,Lane Field Road,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.28
355228,Lane Field Road,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.19
355228,Lane Field Road,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.69
355228,Lane Field Road,2024-01-19T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
355228,Lane Field Road,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.5
355228,Lane Field Road,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.9
355228,Lane Field Road,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.1
355228,Lane Field Road,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
355228,Lane Field Road,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
355228,Lane Field Road,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
355228,Lane Field Road,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
355228,Lane Field Road,2024-01-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
355228,Lane Field Road,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
355228,Lane Field Road,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
355228,Lane Field Road,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
355228,Lane Field Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
355228,Lane Field Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.66
355228,Lane Field Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
355228,Lane Field Road,2024-01-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
355228,Lane Field Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
355228,Lane Field Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
355228,Lane Field Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
355228,Lane Field Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
355228,Lane Field Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
355228,Lane Field Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.3
355228,Lane Field Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.51
355228,Lane Field Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.78
355228,Lane Field Road,2024-01-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
355228,Lane Field Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
355228,Lane Field Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
355228,Lane Field Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
355228,Lane Field Road,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,21.2
355228,Lane Field Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
355228,Lane Field Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
355228,Lane Field Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
355228,Lane Field Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
355228,Lane Field Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
355228,Lane Field Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
355228,Lane Field Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
355228,Lane Field Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
355228,Lane Field Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.11
355228,Lane Field Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.21
355228,Lane Field Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.41
355228,Lane Field Road,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
355228,Lane Field Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
355228,Lane Field Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
355228,Lane Field Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
355228,Lane Field Road,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
355228,Lane Field Road,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.71
355228,Lane Field Road,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.48
355228,Lane Field Road,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.35
355228,Lane Field Road,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.42
355228,Lane Field Road,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.02
355228,Lane Field Road,2024-01-19T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
355228,Lane Field Road,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.3
355228,Lane Field Road,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.7
355228,Lane Field Road,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
355228,Lane Field Road,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
355228,Lane Field Road,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
355228,Lane Field Road,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
355228,Lane Field Road,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
355228,Lane Field Road,2024-01-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
355228,Lane Field Road,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
355228,Lane Field Road,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
355228,Lane Field Road,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
355228,Lane Field Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
355228,Lane Field Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.03
355228,Lane Field Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
355228,Lane Field Road,2024-01-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
355228,Lane Field Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
355228,Lane Field Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
355228,Lane Field Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
355228,Lane Field Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
355228,Lane Field Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
355228,Lane Field Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
355228,Lane Field Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
355228,Lane Field Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.35
355228,Lane Field Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
355228,Lane Field Road,2024-01-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
355228,Lane Field Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
355228,Lane Field Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.5
355228,Lane Field Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
355228,Lane Field Road,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,21.1
355228,Lane Field Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
355228,Lane Field Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
355228,Lane Field Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
355228,Lane Field Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
355228,Lane Field Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
355228,Lane Field Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
355228,Lane Field Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
355228,Lane Field Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
355228,Lane Field Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
355228,Lane Field Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.9
355228,Lane Field Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.96
355228,Lane Field Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.1
355228,Lane Field Road,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
355228,Lane Field Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
355228,Lane Field Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
355228,Lane Field Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
355228,Lane Field Road,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
355228,Lane Field Road,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.71
355228,Lane Field Road,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.07
355228,Lane Field Road,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.78
355228,Lane Field Road,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.14
355228,Lane Field Road,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.1
355228,Lane Field Road,2024-01-19T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
355228,Lane Field Road,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
355228,Lane Field Road,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.2
355228,Lane Field Road,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.4
355228,Lane Field Road,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
355228,Lane Field Road,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
355228,Lane Field Road,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.36
355228,Lane Field Road,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
355228,Lane Field Road,2024-01-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
355228,Lane Field Road,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
355228,Lane Field Road,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
355228,Lane Field Road,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
355228,Lane Field Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
355228,Lane Field Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.35
355228,Lane Field Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
355228,Lane Field Road,2024-01-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
355228,Lane Field Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
355228,Lane Field Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
355228,Lane Field Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
355228,Lane Field Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
355228,Lane Field Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
355228,Lane Field Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
355228,Lane Field Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.83
355228,Lane Field Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
355228,Lane Field Road,2024-01-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
355228,Lane Field Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
355228,Lane Field Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.9
355228,Lane Field Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
355228,Lane Field Road,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,21.1
355228,Lane Field Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
355228,Lane Field Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
355228,Lane Field Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
355228,Lane Field Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
355228,Lane Field Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
355228,Lane Field Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
355228,Lane Field Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
355228,Lane Field Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
355228,Lane Field Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.57
355228,Lane Field Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.69
355228,Lane Field Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.57
355228,Lane Field Road,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
355228,Lane Field Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
355228,Lane Field Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
355228,Lane Field Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
355228,Lane Field Road,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
355228,Lane Field Road,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.34
355228,Lane Field Road,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.02
355228,Lane Field Road,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.77
355228,Lane Field Road,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
355228,Lane Field Road,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.95
355228,Lane Field Road,2024-01-19T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
355228,Lane Field Road,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.1
355228,Lane Field Road,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.1
355228,Lane Field Road,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
355228,Lane Field Road,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
355228,Lane Field Road,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
355228,Lane Field Road,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.77
355228,Lane Field Road,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.04
355228,Lane Field Road,2024-01-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
355228,Lane Field Road,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
355228,Lane Field Road,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
355228,Lane Field Road,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
355228,Lane Field Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
355228,Lane Field Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.56
355228,Lane Field Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.87
355228,Lane Field Road,2024-01-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
355228,Lane Field Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
355228,Lane Field Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
355228,Lane Field Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
355228,Lane Field Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
355228,Lane Field Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
355228,Lane Field Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
355228,Lane Field Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.2
355228,Lane Field Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
355228,Lane Field Road,2024-01-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.4
355228,Lane Field Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
355228,Lane Field Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.5
355228,Lane Field Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
355228,Lane Field Road,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,21.0
355228,Lane Field Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
355228,Lane Field Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
355228,Lane Field Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
355228,Lane Field Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
355228,Lane Field Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
355228,Lane Field Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
355228,Lane Field Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
355228,Lane Field Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
355228,Lane Field Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
355228,Lane Field Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.12
355228,Lane Field Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,47.53
355228,Lane Field Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.16
355228,Lane Field Road,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,112.8
355228,Lane Field Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
355228,Lane Field Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
355228,Lane Field Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
355228,Lane Field Road,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
355228,Lane Field Road,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.15
355228,Lane Field Road,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
355228,Lane Field Road,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.5
355228,Lane Field Road,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.63
355228,Lane Field Road,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.12
355228,Lane Field Road,2024-01-19T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
355228,Lane Field Road,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.3
355228,Lane Field Road,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.2
355228,Lane Field Road,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.0
355228,Lane Field Road,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
355228,Lane Field Road,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
355228,Lane Field Road,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.28
355228,Lane Field Road,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.47
355228,Lane Field Road,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
355228,Lane Field Road,2024-01-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
355228,Lane Field Road,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
355228,Lane Field Road,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
355228,Lane Field Road,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
355228,Lane Field Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
355228,Lane Field Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
355228,Lane Field Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
355228,Lane Field Road,2024-01-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
355228,Lane Field Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
355228,Lane Field Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
355228,Lane Field Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
355228,Lane Field Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
355228,Lane Field Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
355228,Lane Field Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
355228,Lane Field Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.06
355228,Lane Field Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
355228,Lane Field Road,2024-01-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
355228,Lane Field Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.7
355228,Lane Field Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
355228,Lane Field Road,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,20.9
355228,Lane Field Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
355228,Lane Field Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
355228,Lane Field Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
355228,Lane Field Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
355228,Lane Field Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
355228,Lane Field Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
355228,Lane Field Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
355228,Lane Field Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.6
355228,Lane Field Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,49.16
355228,Lane Field Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.27
355228,Lane Field Road,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,120.2
355228,Lane Field Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
355228,Lane Field Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
355228,Lane Field Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
355228,Lane Field Road,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.49
355228,Lane Field Road,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.81
355228,Lane Field Road,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
355228,Lane Field Road,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.76
355228,Lane Field Road,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.56
355228,Lane Field Road,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.04
355228,Lane Field Road,2024-01-19T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
355228,Lane Field Road,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
355228,Lane Field Road,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.9
355228,Lane Field Road,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
355228,Lane Field Road,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
355228,Lane Field Road,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
355228,Lane Field Road,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.49
355228,Lane Field Road,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
355228,Lane Field Road,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
355228,Lane Field Road,2024-01-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
355228,Lane Field Road,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
355228,Lane Field Road,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
355228,Lane Field Road,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
355228,Lane Field Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
355228,Lane Field Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.44
355228,Lane Field Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
355228,Lane Field Road,2024-01-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
355228,Lane Field Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
355228,Lane Field Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
355228,Lane Field Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
355228,Lane Field Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
355228,Lane Field Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
355228,Lane Field Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
355228,Lane Field Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.48
355228,Lane Field Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
355228,Lane Field Road,2024-01-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
355228,Lane Field Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
355228,Lane Field Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
355228,Lane Field Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
355228,Lane Field Road,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,20.9
355228,Lane Field Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
355228,Lane Field Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
355228,Lane Field Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
355228,Lane Field Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
355228,Lane Field Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
355228,Lane Field Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
