Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
355228,Lane Field Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
355228,Lane Field Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
355228,Lane Field Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.27
355228,Lane Field Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.85
355228,Lane Field Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.22
355228,Lane Field Road,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
355228,Lane Field Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
355228,Lane Field Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
355228,Lane Field Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
355228,Lane Field Road,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
355228,Lane Field Road,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.02
355228,Lane Field Road,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
355228,Lane Field Road,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.95
355228,Lane Field Road,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.24
355228,Lane Field Road,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.7
355228,Lane Field Road,2024-01-19T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
355228,Lane Field Road,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
355228,Lane Field Road,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
355228,Lane Field Road,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
355228,Lane Field Road,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
355228,Lane Field Road,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
355228,Lane Field Road,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.64
355228,Lane Field Road,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.4
355228,Lane Field Road,2024-01-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
355228,Lane Field Road,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
355228,Lane Field Road,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
355228,Lane Field Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
355228,Lane Field Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.73
355228,Lane Field Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
355228,Lane Field Road,2024-01-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
355228,Lane Field Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
355228,Lane Field Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
355228,Lane Field Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
355228,Lane Field Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
355228,Lane Field Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.37
355228,Lane Field Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
355228,Lane Field Road,2024-01-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
355228,Lane Field Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
355228,Lane Field Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
355228,Lane Field Road,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,20.8
355228,Lane Field Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
355228,Lane Field Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
355228,Lane Field Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
355228,Lane Field Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
355228,Lane Field Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
355228,Lane Field Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
355228,Lane Field Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
355228,Lane Field Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
355228,Lane Field Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
355228,Lane Field Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.98
355228,Lane Field Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.98
355228,Lane Field Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.07
355228,Lane Field Road,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
355228,Lane Field Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
355228,Lane Field Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
355228,Lane Field Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
355228,Lane Field Road,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
355228,Lane Field Road,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.07
355228,Lane Field Road,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.7
355228,Lane Field Road,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.32
355228,Lane Field Road,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.17
355228,Lane Field Road,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.31
355228,Lane Field Road,2024-01-19T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
355228,Lane Field Road,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
355228,Lane Field Road,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
355228,Lane Field Road,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
355228,Lane Field Road,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
355228,Lane Field Road,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.33
355228,Lane Field Road,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
355228,Lane Field Road,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.67
355228,Lane Field Road,2024-01-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
355228,Lane Field Road,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
355228,Lane Field Road,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
355228,Lane Field Road,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
355228,Lane Field Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
355228,Lane Field Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.56
355228,Lane Field Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
355228,Lane Field Road,2024-01-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
355228,Lane Field Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
355228,Lane Field Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
355228,Lane Field Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
355228,Lane Field Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
355228,Lane Field Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
355228,Lane Field Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.32
355228,Lane Field Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
355228,Lane Field Road,2024-01-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
355228,Lane Field Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
355228,Lane Field Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
355228,Lane Field Road,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,20.8
355228,Lane Field Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
355228,Lane Field Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
355228,Lane Field Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
355228,Lane Field Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
355228,Lane Field Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
355228,Lane Field Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
355228,Lane Field Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
355228,Lane Field Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
355228,Lane Field Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
355228,Lane Field Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.94
355228,Lane Field Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.86
355228,Lane Field Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.44
355228,Lane Field Road,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
355228,Lane Field Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
355228,Lane Field Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
355228,Lane Field Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
355228,Lane Field Road,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
355228,Lane Field Road,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.02
355228,Lane Field Road,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
355228,Lane Field Road,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.75
355228,Lane Field Road,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.58
355228,Lane Field Road,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.26
355228,Lane Field Road,2024-01-19T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
355228,Lane Field Road,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
355228,Lane Field Road,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
355228,Lane Field Road,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
355228,Lane Field Road,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
355228,Lane Field Road,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
355228,Lane Field Road,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
355228,Lane Field Road,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.81
355228,Lane Field Road,2024-01-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
355228,Lane Field Road,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
355228,Lane Field Road,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
355228,Lane Field Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
355228,Lane Field Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.22
355228,Lane Field Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
355228,Lane Field Road,2024-01-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
355228,Lane Field Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
355228,Lane Field Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
355228,Lane Field Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
355228,Lane Field Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
355228,Lane Field Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
355228,Lane Field Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
355228,Lane Field Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
355228,Lane Field Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
355228,Lane Field Road,2024-01-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
355228,Lane Field Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
355228,Lane Field Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
355228,Lane Field Road,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,20.7
355228,Lane Field Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
355228,Lane Field Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
355228,Lane Field Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
355228,Lane Field Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
355228,Lane Field Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
355228,Lane Field Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
355228,Lane Field Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
355228,Lane Field Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
355228,Lane Field Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.2
355228,Lane Field Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.54
355228,Lane Field Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.64
355228,Lane Field Road,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
355228,Lane Field Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
355228,Lane Field Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
355228,Lane Field Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
355228,Lane Field Road,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
355228,Lane Field Road,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.93
355228,Lane Field Road,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
355228,Lane Field Road,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.24
355228,Lane Field Road,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.18
355228,Lane Field Road,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.1
355228,Lane Field Road,2024-01-19T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
355228,Lane Field Road,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
355228,Lane Field Road,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
355228,Lane Field Road,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
355228,Lane Field Road,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
355228,Lane Field Road,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.55
355228,Lane Field Road,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
355228,Lane Field Road,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.17
355228,Lane Field Road,2024-01-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
355228,Lane Field Road,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
355228,Lane Field Road,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
355228,Lane Field Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
355228,Lane Field Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.55
355228,Lane Field Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.7
355228,Lane Field Road,2024-01-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
355228,Lane Field Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
355228,Lane Field Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
355228,Lane Field Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
355228,Lane Field Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
355228,Lane Field Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
355228,Lane Field Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
355228,Lane Field Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
355228,Lane Field Road,2024-01-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
355228,Lane Field Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
355228,Lane Field Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
355228,Lane Field Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
355228,Lane Field Road,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,20.6
355228,Lane Field Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
355228,Lane Field Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
355228,Lane Field Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
355228,Lane Field Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
355228,Lane Field Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
355228,Lane Field Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
355228,Lane Field Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
355228,Lane Field Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
355228,Lane Field Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
355228,Lane Field Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.66
355228,Lane Field Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.55
355228,Lane Field Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.5
355228,Lane Field Road,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
355228,Lane Field Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
355228,Lane Field Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
355228,Lane Field Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
355228,Lane Field Road,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
355228,Lane Field Road,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.66
355228,Lane Field Road,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
355228,Lane Field Road,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.12
355228,Lane Field Road,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.61
355228,Lane Field Road,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.32
355228,Lane Field Road,2024-01-19T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
355228,Lane Field Road,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.3
355228,Lane Field Road,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.8
355228,Lane Field Road,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.8
355228,Lane Field Road,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.12
355228,Lane Field Road,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
355228,Lane Field Road,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.45
355228,Lane Field Road,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
355228,Lane Field Road,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.94
355228,Lane Field Road,2024-01-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
355228,Lane Field Road,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
355228,Lane Field Road,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
355228,Lane Field Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
355228,Lane Field Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.56
355228,Lane Field Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
355228,Lane Field Road,2024-01-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
355228,Lane Field Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
355228,Lane Field Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
355228,Lane Field Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
355228,Lane Field Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
355228,Lane Field Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
355228,Lane Field Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
355228,Lane Field Road,2024-01-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
355228,Lane Field Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
355228,Lane Field Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
355228,Lane Field Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
355228,Lane Field Road,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,20.6
355228,Lane Field Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
355228,Lane Field Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
355228,Lane Field Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
355228,Lane Field Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
355228,Lane Field Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
355228,Lane Field Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
355228,Lane Field Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
355228,Lane Field Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
355228,Lane Field Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
355228,Lane Field Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.7
355228,Lane Field Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.43
355228,Lane Field Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.87
355228,Lane Field Road,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
355228,Lane Field Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
355228,Lane Field Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
355228,Lane Field Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
355228,Lane Field Road,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
355228,Lane Field Road,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.74
355228,Lane Field Road,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
355228,Lane Field Road,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.88
355228,Lane Field Road,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.82
355228,Lane Field Road,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.65
355228,Lane Field Road,2024-01-19T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
355228,Lane Field Road,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
355228,Lane Field Road,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
355228,Lane Field Road,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.1
355228,Lane Field Road,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.21
355228,Lane Field Road,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.98
355228,Lane Field Road,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
355228,Lane Field Road,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.76
355228,Lane Field Road,2024-01-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
355228,Lane Field Road,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
355228,Lane Field Road,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
355228,Lane Field Road,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
355228,Lane Field Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
355228,Lane Field Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
355228,Lane Field Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
355228,Lane Field Road,2024-01-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
355228,Lane Field Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
355228,Lane Field Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
355228,Lane Field Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
355228,Lane Field Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
355228,Lane Field Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
355228,Lane Field Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
355228,Lane Field Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
355228,Lane Field Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
355228,Lane Field Road,2024-01-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
355228,Lane Field Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
355228,Lane Field Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
355228,Lane Field Road,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,20.5
355228,Lane Field Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
355228,Lane Field Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
355228,Lane Field Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
355228,Lane Field Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
355228,Lane Field Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
355228,Lane Field Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
355228,Lane Field Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
355228,Lane Field Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
355228,Lane Field Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
355228,Lane Field Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.55
355228,Lane Field Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.88
355228,Lane Field Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.45
355228,Lane Field Road,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
355228,Lane Field Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
355228,Lane Field Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
355228,Lane Field Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
355228,Lane Field Road,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
355228,Lane Field Road,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.97
355228,Lane Field Road,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
355228,Lane Field Road,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.28
355228,Lane Field Road,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.5
355228,Lane Field Road,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.93
355228,Lane Field Road,2024-01-19T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
355228,Lane Field Road,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.4
355228,Lane Field Road,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
355228,Lane Field Road,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.0
355228,Lane Field Road,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
355228,Lane Field Road,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.73
355228,Lane Field Road,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
355228,Lane Field Road,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.14
355228,Lane Field Road,2024-01-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
355228,Lane Field Road,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
355228,Lane Field Road,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
355228,Lane Field Road,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
355228,Lane Field Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
355228,Lane Field Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.14
355228,Lane Field Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
355228,Lane Field Road,2024-01-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
355228,Lane Field Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
355228,Lane Field Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
355228,Lane Field Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
355228,Lane Field Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
355228,Lane Field Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
355228,Lane Field Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
355228,Lane Field Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
355228,Lane Field Road,2024-01-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
355228,Lane Field Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
355228,Lane Field Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
355228,Lane Field Road,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,20.5
355228,Lane Field Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
355228,Lane Field Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
355228,Lane Field Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
355228,Lane Field Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
355228,Lane Field Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
355228,Lane Field Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
355228,Lane Field Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
355228,Lane Field Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
355228,Lane Field Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
355228,Lane Field Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.83
355228,Lane Field Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.98
355228,Lane Field Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
355228,Lane Field Road,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
355228,Lane Field Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
355228,Lane Field Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
355228,Lane Field Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
355228,Lane Field Road,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
355228,Lane Field Road,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.76
355228,Lane Field Road,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
355228,Lane Field Road,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.88
355228,Lane Field Road,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.9
355228,Lane Field Road,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.37
355228,Lane Field Road,2024-01-19T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
355228,Lane Field Road,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.5
355228,Lane Field Road,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.8
355228,Lane Field Road,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.3
355228,Lane Field Road,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
355228,Lane Field Road,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
355228,Lane Field Road,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
355228,Lane Field Road,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
355228,Lane Field Road,2024-01-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
355228,Lane Field Road,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
355228,Lane Field Road,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
355228,Lane Field Road,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
355228,Lane Field Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
355228,Lane Field Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
355228,Lane Field Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.38
355228,Lane Field Road,2024-01-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
355228,Lane Field Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
355228,Lane Field Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
355228,Lane Field Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
355228,Lane Field Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
355228,Lane Field Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
355228,Lane Field Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
355228,Lane Field Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
355228,Lane Field Road,2024-01-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
355228,Lane Field Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
355228,Lane Field Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
355228,Lane Field Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
355228,Lane Field Road,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,20.5
355228,Lane Field Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
355228,Lane Field Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
355228,Lane Field Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
355228,Lane Field Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
355228,Lane Field Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
355228,Lane Field Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
355228,Lane Field Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
355228,Lane Field Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
355228,Lane Field Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
355228,Lane Field Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.23
355228,Lane Field Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.82
355228,Lane Field Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.26
355228,Lane Field Road,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
355228,Lane Field Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
355228,Lane Field Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
355228,Lane Field Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
355228,Lane Field Road,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
355228,Lane Field Road,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.53
355228,Lane Field Road,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
355228,Lane Field Road,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.43
355228,Lane Field Road,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.25
355228,Lane Field Road,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.78
355228,Lane Field Road,2024-01-19T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
355228,Lane Field Road,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.3
355228,Lane Field Road,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
355228,Lane Field Road,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.6
355228,Lane Field Road,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
355228,Lane Field Road,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
355228,Lane Field Road,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
355228,Lane Field Road,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
355228,Lane Field Road,2024-01-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
355228,Lane Field Road,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
355228,Lane Field Road,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
355228,Lane Field Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
355228,Lane Field Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
355228,Lane Field Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
355228,Lane Field Road,2024-01-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
355228,Lane Field Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
355228,Lane Field Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
355228,Lane Field Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
355228,Lane Field Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
355228,Lane Field Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
355228,Lane Field Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
355228,Lane Field Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
355228,Lane Field Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
355228,Lane Field Road,2024-01-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
355228,Lane Field Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
355228,Lane Field Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
355228,Lane Field Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
355228,Lane Field Road,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,20.5
355228,Lane Field Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
355228,Lane Field Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
355228,Lane Field Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
355228,Lane Field Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
355228,Lane Field Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
355228,Lane Field Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
355228,Lane Field Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
355228,Lane Field Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
355228,Lane Field Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
355228,Lane Field Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.45
355228,Lane Field Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.96
355228,Lane Field Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.94
355228,Lane Field Road,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
355228,Lane Field Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
355228,Lane Field Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
355228,Lane Field Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
355228,Lane Field Road,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
355228,Lane Field Road,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.59
355228,Lane Field Road,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
355228,Lane Field Road,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.47
355228,Lane Field Road,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.82
355228,Lane Field Road,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.44
355228,Lane Field Road,2024-01-19T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
355228,Lane Field Road,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.9
355228,Lane Field Road,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
355228,Lane Field Road,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
355228,Lane Field Road,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
355228,Lane Field Road,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
355228,Lane Field Road,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.81
355228,Lane Field Road,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.27
355228,Lane Field Road,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
