Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
355228,Lane Field Road,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
355228,Lane Field Road,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
355228,Lane Field Road,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
355228,Lane Field Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
355228,Lane Field Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
355228,Lane Field Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
355228,Lane Field Road,2024-01-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
355228,Lane Field Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
355228,Lane Field Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
355228,Lane Field Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
355228,Lane Field Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
355228,Lane Field Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
355228,Lane Field Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
355228,Lane Field Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
355228,Lane Field Road,2024-01-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
355228,Lane Field Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
355228,Lane Field Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
355228,Lane Field Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
355228,Lane Field Road,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,20.5
355228,Lane Field Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
355228,Lane Field Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
355228,Lane Field Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
355228,Lane Field Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
355228,Lane Field Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
355228,Lane Field Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
355228,Lane Field Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
355228,Lane Field Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
355228,Lane Field Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
355228,Lane Field Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.18
355228,Lane Field Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.42
355228,Lane Field Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.45
355228,Lane Field Road,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
355228,Lane Field Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
355228,Lane Field Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
355228,Lane Field Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
355228,Lane Field Road,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
355228,Lane Field Road,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.82
355228,Lane Field Road,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
355228,Lane Field Road,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.16
355228,Lane Field Road,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.17
355228,Lane Field Road,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.29
355228,Lane Field Road,2024-01-19T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
355228,Lane Field Road,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.1
355228,Lane Field Road,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
355228,Lane Field Road,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
355228,Lane Field Road,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
355228,Lane Field Road,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
355228,Lane Field Road,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.04
355228,Lane Field Road,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
355228,Lane Field Road,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.58
355228,Lane Field Road,2024-01-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
355228,Lane Field Road,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
355228,Lane Field Road,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
355228,Lane Field Road,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
355228,Lane Field Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
355228,Lane Field Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
355228,Lane Field Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.73
355228,Lane Field Road,2024-01-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
355228,Lane Field Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
355228,Lane Field Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
355228,Lane Field Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
355228,Lane Field Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
355228,Lane Field Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
355228,Lane Field Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
355228,Lane Field Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
355228,Lane Field Road,2024-01-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
355228,Lane Field Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
355228,Lane Field Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
355228,Lane Field Road,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,20.5
355228,Lane Field Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
355228,Lane Field Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
355228,Lane Field Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
355228,Lane Field Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
355228,Lane Field Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
355228,Lane Field Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
355228,Lane Field Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
355228,Lane Field Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
355228,Lane Field Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
355228,Lane Field Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.75
355228,Lane Field Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.96
355228,Lane Field Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.63
355228,Lane Field Road,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
355228,Lane Field Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
355228,Lane Field Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
355228,Lane Field Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
355228,Lane Field Road,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
355228,Lane Field Road,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.69
355228,Lane Field Road,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
355228,Lane Field Road,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.11
355228,Lane Field Road,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.17
355228,Lane Field Road,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.74
355228,Lane Field Road,2024-01-19T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
355228,Lane Field Road,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.0
355228,Lane Field Road,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
355228,Lane Field Road,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
355228,Lane Field Road,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
355228,Lane Field Road,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.49
355228,Lane Field Road,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.21
355228,Lane Field Road,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.66
355228,Lane Field Road,2024-01-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
355228,Lane Field Road,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
355228,Lane Field Road,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
355228,Lane Field Road,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
355228,Lane Field Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
355228,Lane Field Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
355228,Lane Field Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.33
355228,Lane Field Road,2024-01-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
355228,Lane Field Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
355228,Lane Field Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
355228,Lane Field Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
355228,Lane Field Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
355228,Lane Field Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.1
355228,Lane Field Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
355228,Lane Field Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.3
355228,Lane Field Road,2024-01-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
355228,Lane Field Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
355228,Lane Field Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
355228,Lane Field Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
355228,Lane Field Road,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,20.5
355228,Lane Field Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
355228,Lane Field Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
355228,Lane Field Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
355228,Lane Field Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
355228,Lane Field Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
355228,Lane Field Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
355228,Lane Field Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
355228,Lane Field Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
355228,Lane Field Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
355228,Lane Field Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.77
355228,Lane Field Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.37
355228,Lane Field Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.02
355228,Lane Field Road,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
355228,Lane Field Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
355228,Lane Field Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
355228,Lane Field Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
355228,Lane Field Road,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
355228,Lane Field Road,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.67
355228,Lane Field Road,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
355228,Lane Field Road,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.16
355228,Lane Field Road,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.54
355228,Lane Field Road,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.19
355228,Lane Field Road,2024-01-19T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
355228,Lane Field Road,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.5
355228,Lane Field Road,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
355228,Lane Field Road,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
355228,Lane Field Road,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
355228,Lane Field Road,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
355228,Lane Field Road,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.31
355228,Lane Field Road,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
355228,Lane Field Road,2024-01-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
355228,Lane Field Road,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
355228,Lane Field Road,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
355228,Lane Field Road,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
355228,Lane Field Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
355228,Lane Field Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.38
355228,Lane Field Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.15
355228,Lane Field Road,2024-01-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
355228,Lane Field Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
355228,Lane Field Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
355228,Lane Field Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
355228,Lane Field Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
355228,Lane Field Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
355228,Lane Field Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.31
355228,Lane Field Road,2024-01-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
355228,Lane Field Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
355228,Lane Field Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
355228,Lane Field Road,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,20.4
355228,Lane Field Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
355228,Lane Field Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
355228,Lane Field Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
355228,Lane Field Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
355228,Lane Field Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
355228,Lane Field Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
355228,Lane Field Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
355228,Lane Field Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
355228,Lane Field Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
355228,Lane Field Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.02
355228,Lane Field Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.77
355228,Lane Field Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.21
355228,Lane Field Road,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
355228,Lane Field Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
355228,Lane Field Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
355228,Lane Field Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
355228,Lane Field Road,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
355228,Lane Field Road,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.52
355228,Lane Field Road,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
355228,Lane Field Road,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.58
355228,Lane Field Road,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.67
355228,Lane Field Road,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.33
355228,Lane Field Road,2024-01-19T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
355228,Lane Field Road,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.5
355228,Lane Field Road,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
355228,Lane Field Road,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.9
355228,Lane Field Road,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
355228,Lane Field Road,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.45
355228,Lane Field Road,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
355228,Lane Field Road,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
355228,Lane Field Road,2024-01-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
355228,Lane Field Road,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
355228,Lane Field Road,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
355228,Lane Field Road,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
355228,Lane Field Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
355228,Lane Field Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
355228,Lane Field Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.32
355228,Lane Field Road,2024-01-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
355228,Lane Field Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
355228,Lane Field Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
355228,Lane Field Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
355228,Lane Field Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
355228,Lane Field Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
355228,Lane Field Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
355228,Lane Field Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.35
355228,Lane Field Road,2024-01-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
355228,Lane Field Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
355228,Lane Field Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
355228,Lane Field Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
355228,Lane Field Road,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,20.4
355228,Lane Field Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
355228,Lane Field Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
355228,Lane Field Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
355228,Lane Field Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
355228,Lane Field Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
355228,Lane Field Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
355228,Lane Field Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
355228,Lane Field Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
355228,Lane Field Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
355228,Lane Field Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.98
355228,Lane Field Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.65
355228,Lane Field Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.51
355228,Lane Field Road,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
355228,Lane Field Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
355228,Lane Field Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
355228,Lane Field Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
355228,Lane Field Road,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
355228,Lane Field Road,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.65
355228,Lane Field Road,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
355228,Lane Field Road,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.25
355228,Lane Field Road,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.9
355228,Lane Field Road,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.36
355228,Lane Field Road,2024-01-19T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
355228,Lane Field Road,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
355228,Lane Field Road,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.7
355228,Lane Field Road,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
355228,Lane Field Road,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
355228,Lane Field Road,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.14
355228,Lane Field Road,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
355228,Lane Field Road,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.24
355228,Lane Field Road,2024-01-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
355228,Lane Field Road,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
355228,Lane Field Road,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
355228,Lane Field Road,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
355228,Lane Field Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
355228,Lane Field Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
355228,Lane Field Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
355228,Lane Field Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
355228,Lane Field Road,2024-01-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
355228,Lane Field Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
355228,Lane Field Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
355228,Lane Field Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
355228,Lane Field Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
355228,Lane Field Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
355228,Lane Field Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
355228,Lane Field Road,2024-01-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
355228,Lane Field Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
355228,Lane Field Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
355228,Lane Field Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
355228,Lane Field Road,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,20.4
355228,Lane Field Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
355228,Lane Field Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
355228,Lane Field Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
355228,Lane Field Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
355228,Lane Field Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
355228,Lane Field Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
355228,Lane Field Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
355228,Lane Field Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
355228,Lane Field Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
355228,Lane Field Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.42
355228,Lane Field Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.3
355228,Lane Field Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.87
355228,Lane Field Road,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
355228,Lane Field Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
355228,Lane Field Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
355228,Lane Field Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
355228,Lane Field Road,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
355228,Lane Field Road,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.1
355228,Lane Field Road,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
355228,Lane Field Road,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.08
355228,Lane Field Road,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.85
355228,Lane Field Road,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.25
355228,Lane Field Road,2024-01-19T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
355228,Lane Field Road,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
355228,Lane Field Road,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
355228,Lane Field Road,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
355228,Lane Field Road,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
355228,Lane Field Road,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.25
355228,Lane Field Road,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.28
355228,Lane Field Road,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
355228,Lane Field Road,2024-01-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
355228,Lane Field Road,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
355228,Lane Field Road,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
355228,Lane Field Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
355228,Lane Field Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
355228,Lane Field Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
355228,Lane Field Road,2024-01-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
355228,Lane Field Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
355228,Lane Field Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
355228,Lane Field Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
355228,Lane Field Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
355228,Lane Field Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
355228,Lane Field Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
355228,Lane Field Road,2024-01-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
355228,Lane Field Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
355228,Lane Field Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
355228,Lane Field Road,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,20.4
355228,Lane Field Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
355228,Lane Field Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
355228,Lane Field Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
355228,Lane Field Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
355228,Lane Field Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
355228,Lane Field Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
355228,Lane Field Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
355228,Lane Field Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
355228,Lane Field Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
355228,Lane Field Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.7
355228,Lane Field Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.52
355228,Lane Field Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.68
355228,Lane Field Road,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
355228,Lane Field Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
355228,Lane Field Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
355228,Lane Field Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
355228,Lane Field Road,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
355228,Lane Field Road,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.31
355228,Lane Field Road,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
355228,Lane Field Road,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.06
355228,Lane Field Road,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.88
355228,Lane Field Road,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.96
355228,Lane Field Road,2024-01-19T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
355228,Lane Field Road,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
355228,Lane Field Road,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
355228,Lane Field Road,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
355228,Lane Field Road,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
355228,Lane Field Road,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.02
355228,Lane Field Road,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.17
355228,Lane Field Road,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
355228,Lane Field Road,2024-01-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
355228,Lane Field Road,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
355228,Lane Field Road,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
355228,Lane Field Road,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
355228,Lane Field Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
355228,Lane Field Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
355228,Lane Field Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
355228,Lane Field Road,2024-01-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
355228,Lane Field Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
355228,Lane Field Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
355228,Lane Field Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
355228,Lane Field Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
355228,Lane Field Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
355228,Lane Field Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
355228,Lane Field Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.12
355228,Lane Field Road,2024-01-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
355228,Lane Field Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
355228,Lane Field Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
355228,Lane Field Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
355228,Lane Field Road,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,20.4
355228,Lane Field Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
355228,Lane Field Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
355228,Lane Field Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
355228,Lane Field Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
355228,Lane Field Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
355228,Lane Field Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
355228,Lane Field Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
355228,Lane Field Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
355228,Lane Field Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
355228,Lane Field Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.15
355228,Lane Field Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.49
355228,Lane Field Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.19
355228,Lane Field Road,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
355228,Lane Field Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
355228,Lane Field Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
355228,Lane Field Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
355228,Lane Field Road,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
355228,Lane Field Road,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.69
355228,Lane Field Road,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
355228,Lane Field Road,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.5
355228,Lane Field Road,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
355228,Lane Field Road,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.62
355228,Lane Field Road,2024-01-19T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
355228,Lane Field Road,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
355228,Lane Field Road,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.1
355228,Lane Field Road,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
355228,Lane Field Road,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
355228,Lane Field Road,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.38
355228,Lane Field Road,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
355228,Lane Field Road,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.02
355228,Lane Field Road,2024-01-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
355228,Lane Field Road,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
355228,Lane Field Road,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
355228,Lane Field Road,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
355228,Lane Field Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
355228,Lane Field Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
355228,Lane Field Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
355228,Lane Field Road,2024-01-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
355228,Lane Field Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
355228,Lane Field Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
355228,Lane Field Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
355228,Lane Field Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
355228,Lane Field Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
355228,Lane Field Road,2024-01-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
355228,Lane Field Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
355228,Lane Field Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
355228,Lane Field Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
355228,Lane Field Road,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,20.3
355228,Lane Field Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
355228,Lane Field Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
355228,Lane Field Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
355228,Lane Field Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
355228,Lane Field Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
355228,Lane Field Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
355228,Lane Field Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
355228,Lane Field Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
355228,Lane Field Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
355228,Lane Field Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.24
355228,Lane Field Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.35
355228,Lane Field Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.35
355228,Lane Field Road,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
355228,Lane Field Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
355228,Lane Field Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
355228,Lane Field Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
355228,Lane Field Road,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
355228,Lane Field Road,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.24
355228,Lane Field Road,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
355228,Lane Field Road,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
355228,Lane Field Road,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.01
355228,Lane Field Road,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.08
355228,Lane Field Road,2024-01-19T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
355228,Lane Field Road,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.3
355228,Lane Field Road,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.8
355228,Lane Field Road,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.9
355228,Lane Field Road,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.34
355228,Lane Field Road,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
355228,Lane Field Road,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.33
355228,Lane Field Road,2024-01-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
355228,Lane Field Road,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
355228,Lane Field Road,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
355228,Lane Field Road,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
355228,Lane Field Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
355228,Lane Field Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.56
355228,Lane Field Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
355228,Lane Field Road,2024-01-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
355228,Lane Field Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
355228,Lane Field Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
355228,Lane Field Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
355228,Lane Field Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.44
355228,Lane Field Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
355228,Lane Field Road,2024-01-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
355228,Lane Field Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
355228,Lane Field Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
355228,Lane Field Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
355228,Lane Field Road,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,20.3
355228,Lane Field Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
