Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
355228,Lane Field Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
355228,Lane Field Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
355228,Lane Field Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
355228,Lane Field Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
355228,Lane Field Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
355228,Lane Field Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
355228,Lane Field Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
355228,Lane Field Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.93
355228,Lane Field Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.8
355228,Lane Field Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.5
355228,Lane Field Road,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
355228,Lane Field Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
355228,Lane Field Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
355228,Lane Field Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
355228,Lane Field Road,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
355228,Lane Field Road,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.19
355228,Lane Field Road,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
355228,Lane Field Road,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.26
355228,Lane Field Road,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.83
355228,Lane Field Road,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.1
355228,Lane Field Road,2024-01-19T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
355228,Lane Field Road,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
355228,Lane Field Road,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.3
355228,Lane Field Road,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
355228,Lane Field Road,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
355228,Lane Field Road,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
355228,Lane Field Road,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
355228,Lane Field Road,2024-01-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
355228,Lane Field Road,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
355228,Lane Field Road,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
355228,Lane Field Road,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
355228,Lane Field Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
355228,Lane Field Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
355228,Lane Field Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
355228,Lane Field Road,2024-01-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
355228,Lane Field Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
355228,Lane Field Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
355228,Lane Field Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
355228,Lane Field Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
355228,Lane Field Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
355228,Lane Field Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.75
355228,Lane Field Road,2024-01-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
355228,Lane Field Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
355228,Lane Field Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
355228,Lane Field Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
355228,Lane Field Road,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,20.3
355228,Lane Field Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
355228,Lane Field Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
355228,Lane Field Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
355228,Lane Field Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
355228,Lane Field Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
355228,Lane Field Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
355228,Lane Field Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
355228,Lane Field Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
355228,Lane Field Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
355228,Lane Field Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.86
355228,Lane Field Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.34
355228,Lane Field Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.87
355228,Lane Field Road,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
355228,Lane Field Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
355228,Lane Field Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
355228,Lane Field Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
355228,Lane Field Road,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
355228,Lane Field Road,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.04
355228,Lane Field Road,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.58
355228,Lane Field Road,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
355228,Lane Field Road,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.78
355228,Lane Field Road,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.65
355228,Lane Field Road,2024-01-19T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
355228,Lane Field Road,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
355228,Lane Field Road,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.9
355228,Lane Field Road,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
355228,Lane Field Road,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
355228,Lane Field Road,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
355228,Lane Field Road,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
355228,Lane Field Road,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
355228,Lane Field Road,2024-01-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
355228,Lane Field Road,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
355228,Lane Field Road,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
355228,Lane Field Road,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
355228,Lane Field Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
355228,Lane Field Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.94
355228,Lane Field Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
355228,Lane Field Road,2024-01-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
355228,Lane Field Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
355228,Lane Field Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
355228,Lane Field Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
355228,Lane Field Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
355228,Lane Field Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
355228,Lane Field Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.41
355228,Lane Field Road,2024-01-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
355228,Lane Field Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
355228,Lane Field Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
355228,Lane Field Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
355228,Lane Field Road,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,20.3
355228,Lane Field Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
355228,Lane Field Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
355228,Lane Field Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
355228,Lane Field Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
355228,Lane Field Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
355228,Lane Field Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
355228,Lane Field Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
355228,Lane Field Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
355228,Lane Field Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
355228,Lane Field Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.25
355228,Lane Field Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.86
355228,Lane Field Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.11
355228,Lane Field Road,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
355228,Lane Field Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
355228,Lane Field Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
355228,Lane Field Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
355228,Lane Field Road,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
355228,Lane Field Road,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.78
355228,Lane Field Road,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
355228,Lane Field Road,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
355228,Lane Field Road,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.01
355228,Lane Field Road,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.38
355228,Lane Field Road,2024-01-19T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
355228,Lane Field Road,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
355228,Lane Field Road,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.2
355228,Lane Field Road,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
355228,Lane Field Road,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.35
355228,Lane Field Road,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
355228,Lane Field Road,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
355228,Lane Field Road,2024-01-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
355228,Lane Field Road,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
355228,Lane Field Road,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
355228,Lane Field Road,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
355228,Lane Field Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
355228,Lane Field Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.09
355228,Lane Field Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
355228,Lane Field Road,2024-01-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
355228,Lane Field Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
355228,Lane Field Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
355228,Lane Field Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
355228,Lane Field Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
355228,Lane Field Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
355228,Lane Field Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
355228,Lane Field Road,2024-01-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
355228,Lane Field Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
355228,Lane Field Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
355228,Lane Field Road,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,20.3
355228,Lane Field Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
355228,Lane Field Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
355228,Lane Field Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
355228,Lane Field Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
355228,Lane Field Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
355228,Lane Field Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
355228,Lane Field Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
355228,Lane Field Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
355228,Lane Field Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
355228,Lane Field Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.87
355228,Lane Field Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.72
355228,Lane Field Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.41
355228,Lane Field Road,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
355228,Lane Field Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
355228,Lane Field Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
355228,Lane Field Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
355228,Lane Field Road,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.33
355228,Lane Field Road,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.25
355228,Lane Field Road,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
355228,Lane Field Road,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
355228,Lane Field Road,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.3
355228,Lane Field Road,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.5
355228,Lane Field Road,2024-01-19T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
355228,Lane Field Road,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
355228,Lane Field Road,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
355228,Lane Field Road,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
355228,Lane Field Road,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.28
355228,Lane Field Road,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
355228,Lane Field Road,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
355228,Lane Field Road,2024-01-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
355228,Lane Field Road,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
355228,Lane Field Road,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
355228,Lane Field Road,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
355228,Lane Field Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
355228,Lane Field Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.37
355228,Lane Field Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
355228,Lane Field Road,2024-01-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
355228,Lane Field Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
355228,Lane Field Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
355228,Lane Field Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
355228,Lane Field Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
355228,Lane Field Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
355228,Lane Field Road,2024-01-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
355228,Lane Field Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
355228,Lane Field Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
355228,Lane Field Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
355228,Lane Field Road,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,20.3
355228,Lane Field Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
355228,Lane Field Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
355228,Lane Field Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
355228,Lane Field Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
355228,Lane Field Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
355228,Lane Field Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
355228,Lane Field Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
355228,Lane Field Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
355228,Lane Field Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
355228,Lane Field Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.22
355228,Lane Field Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.99
355228,Lane Field Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.95
355228,Lane Field Road,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
355228,Lane Field Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
355228,Lane Field Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
355228,Lane Field Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
355228,Lane Field Road,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
355228,Lane Field Road,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.69
355228,Lane Field Road,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
355228,Lane Field Road,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.86
355228,Lane Field Road,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.03
355228,Lane Field Road,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.81
355228,Lane Field Road,2024-01-19T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
355228,Lane Field Road,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
355228,Lane Field Road,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
355228,Lane Field Road,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
355228,Lane Field Road,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
355228,Lane Field Road,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
355228,Lane Field Road,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.6
355228,Lane Field Road,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
355228,Lane Field Road,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
355228,Lane Field Road,2024-01-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
355228,Lane Field Road,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
355228,Lane Field Road,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
355228,Lane Field Road,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
355228,Lane Field Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
355228,Lane Field Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.38
355228,Lane Field Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
355228,Lane Field Road,2024-01-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
355228,Lane Field Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
355228,Lane Field Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
355228,Lane Field Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
355228,Lane Field Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
355228,Lane Field Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
355228,Lane Field Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.08
355228,Lane Field Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
355228,Lane Field Road,2024-01-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
355228,Lane Field Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
355228,Lane Field Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
355228,Lane Field Road,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,20.3
355228,Lane Field Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
355228,Lane Field Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
355228,Lane Field Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
355228,Lane Field Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
355228,Lane Field Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
355228,Lane Field Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
355228,Lane Field Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
355228,Lane Field Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
355228,Lane Field Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
355228,Lane Field Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.16
355228,Lane Field Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.63
355228,Lane Field Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.62
355228,Lane Field Road,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
355228,Lane Field Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
355228,Lane Field Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
355228,Lane Field Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
355228,Lane Field Road,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
355228,Lane Field Road,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.83
355228,Lane Field Road,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.71
355228,Lane Field Road,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.92
355228,Lane Field Road,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.45
355228,Lane Field Road,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
355228,Lane Field Road,2024-01-19T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
355228,Lane Field Road,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
355228,Lane Field Road,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.9
355228,Lane Field Road,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
355228,Lane Field Road,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
355228,Lane Field Road,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
355228,Lane Field Road,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.88
355228,Lane Field Road,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.52
355228,Lane Field Road,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
355228,Lane Field Road,2024-01-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
355228,Lane Field Road,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
355228,Lane Field Road,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
355228,Lane Field Road,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
355228,Lane Field Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
355228,Lane Field Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.96
355228,Lane Field Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
355228,Lane Field Road,2024-01-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
355228,Lane Field Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
355228,Lane Field Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
355228,Lane Field Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
355228,Lane Field Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
355228,Lane Field Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
355228,Lane Field Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
355228,Lane Field Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
355228,Lane Field Road,2024-01-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
355228,Lane Field Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
355228,Lane Field Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
355228,Lane Field Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
355228,Lane Field Road,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,20.3
355228,Lane Field Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
355228,Lane Field Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
355228,Lane Field Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
355228,Lane Field Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
355228,Lane Field Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
355228,Lane Field Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
355228,Lane Field Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
355228,Lane Field Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
355228,Lane Field Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
355228,Lane Field Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.57
355228,Lane Field Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.77
355228,Lane Field Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.8
355228,Lane Field Road,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
355228,Lane Field Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
355228,Lane Field Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
355228,Lane Field Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
355228,Lane Field Road,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
355228,Lane Field Road,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.97
355228,Lane Field Road,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.72
355228,Lane Field Road,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.39
355228,Lane Field Road,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.75
355228,Lane Field Road,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.12
355228,Lane Field Road,2024-01-19T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
355228,Lane Field Road,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
355228,Lane Field Road,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.1
355228,Lane Field Road,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
355228,Lane Field Road,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
355228,Lane Field Road,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.45
355228,Lane Field Road,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
355228,Lane Field Road,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
355228,Lane Field Road,2024-01-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
355228,Lane Field Road,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
355228,Lane Field Road,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
355228,Lane Field Road,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
355228,Lane Field Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
355228,Lane Field Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.18
355228,Lane Field Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
355228,Lane Field Road,2024-01-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
355228,Lane Field Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
355228,Lane Field Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
355228,Lane Field Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
355228,Lane Field Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
355228,Lane Field Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
355228,Lane Field Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
355228,Lane Field Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
355228,Lane Field Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
355228,Lane Field Road,2024-01-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
355228,Lane Field Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
355228,Lane Field Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
355228,Lane Field Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
355228,Lane Field Road,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,20.3
355228,Lane Field Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
355228,Lane Field Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
355228,Lane Field Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
355228,Lane Field Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
355228,Lane Field Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
355228,Lane Field Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
355228,Lane Field Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
355228,Lane Field Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
355228,Lane Field Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
355228,Lane Field Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.69
355228,Lane Field Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.96
355228,Lane Field Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.48
355228,Lane Field Road,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
355228,Lane Field Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
355228,Lane Field Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
355228,Lane Field Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
355228,Lane Field Road,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
355228,Lane Field Road,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.13
355228,Lane Field Road,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
355228,Lane Field Road,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.93
355228,Lane Field Road,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.96
355228,Lane Field Road,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.59
355228,Lane Field Road,2024-01-19T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
355228,Lane Field Road,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
355228,Lane Field Road,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
355228,Lane Field Road,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
355228,Lane Field Road,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
355228,Lane Field Road,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
355228,Lane Field Road,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
355228,Lane Field Road,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
355228,Lane Field Road,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.12
355228,Lane Field Road,2024-01-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
355228,Lane Field Road,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
355228,Lane Field Road,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
355228,Lane Field Road,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
355228,Lane Field Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
355228,Lane Field Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.59
355228,Lane Field Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
355228,Lane Field Road,2024-01-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
355228,Lane Field Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
355228,Lane Field Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
355228,Lane Field Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
355228,Lane Field Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
355228,Lane Field Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
355228,Lane Field Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
355228,Lane Field Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
355228,Lane Field Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
355228,Lane Field Road,2024-01-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
355228,Lane Field Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
355228,Lane Field Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
355228,Lane Field Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
355228,Lane Field Road,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,20.3
355228,Lane Field Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
355228,Lane Field Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
355228,Lane Field Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
355228,Lane Field Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
355228,Lane Field Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
355228,Lane Field Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
355228,Lane Field Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
355228,Lane Field Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
355228,Lane Field Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
355228,Lane Field Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.64
355228,Lane Field Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.72
355228,Lane Field Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.16
355228,Lane Field Road,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
355228,Lane Field Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
355228,Lane Field Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
355228,Lane Field Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
355228,Lane Field Road,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
355228,Lane Field Road,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.07
355228,Lane Field Road,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
355228,Lane Field Road,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.21
355228,Lane Field Road,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.15
355228,Lane Field Road,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.16
355228,Lane Field Road,2024-01-19T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
355228,Lane Field Road,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
355228,Lane Field Road,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.3
355228,Lane Field Road,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.1
355228,Lane Field Road,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
355228,Lane Field Road,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.15
355228,Lane Field Road,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.36
355228,Lane Field Road,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.42
355228,Lane Field Road,2024-01-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
355228,Lane Field Road,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
355228,Lane Field Road,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
355228,Lane Field Road,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
355228,Lane Field Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
355228,Lane Field Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
355228,Lane Field Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.84
355228,Lane Field Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
355228,Lane Field Road,2024-01-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
355228,Lane Field Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
355228,Lane Field Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
355228,Lane Field Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
355228,Lane Field Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
355228,Lane Field Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
355228,Lane Field Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
355228,Lane Field Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
355228,Lane Field Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
355228,Lane Field Road,2024-01-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
355228,Lane Field Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
355228,Lane Field Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
355228,Lane Field Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
355228,Lane Field Road,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,20.3
355228,Lane Field Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
355228,Lane Field Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
355228,Lane Field Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
355228,Lane Field Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
355228,Lane Field Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
355228,Lane Field Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
355228,Lane Field Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
355228,Lane Field Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
355228,Lane Field Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.29
355228,Lane Field Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.36
355228,Lane Field Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.77
355228,Lane Field Road,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
355228,Lane Field Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
355228,Lane Field Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
355228,Lane Field Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
355228,Lane Field Road,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
355228,Lane Field Road,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.63
355228,Lane Field Road,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
355228,Lane Field Road,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.56
355228,Lane Field Road,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.6
355228,Lane Field Road,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.87
355228,Lane Field Road,2024-01-19T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
355228,Lane Field Road,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
355228,Lane Field Road,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.8
355228,Lane Field Road,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
355228,Lane Field Road,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
