Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
355228,Lane Field Road,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
355228,Lane Field Road,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
355228,Lane Field Road,2024-01-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
355228,Lane Field Road,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
355228,Lane Field Road,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
355228,Lane Field Road,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
355228,Lane Field Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
355228,Lane Field Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
355228,Lane Field Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.85
355228,Lane Field Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
355228,Lane Field Road,2024-01-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
355228,Lane Field Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
355228,Lane Field Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
355228,Lane Field Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
355228,Lane Field Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
355228,Lane Field Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
355228,Lane Field Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
355228,Lane Field Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.52
355228,Lane Field Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
355228,Lane Field Road,2024-01-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
355228,Lane Field Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
355228,Lane Field Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
355228,Lane Field Road,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,20.3
355228,Lane Field Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
355228,Lane Field Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
355228,Lane Field Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
355228,Lane Field Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
355228,Lane Field Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
355228,Lane Field Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
355228,Lane Field Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
355228,Lane Field Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
355228,Lane Field Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
355228,Lane Field Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.45
355228,Lane Field Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.74
355228,Lane Field Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.01
355228,Lane Field Road,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
355228,Lane Field Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
355228,Lane Field Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
355228,Lane Field Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
355228,Lane Field Road,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
355228,Lane Field Road,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
355228,Lane Field Road,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
355228,Lane Field Road,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.59
355228,Lane Field Road,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.12
355228,Lane Field Road,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.58
355228,Lane Field Road,2024-01-19T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
355228,Lane Field Road,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
355228,Lane Field Road,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.4
355228,Lane Field Road,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
355228,Lane Field Road,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
355228,Lane Field Road,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.04
355228,Lane Field Road,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
355228,Lane Field Road,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
355228,Lane Field Road,2024-01-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
355228,Lane Field Road,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
355228,Lane Field Road,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
355228,Lane Field Road,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
355228,Lane Field Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
355228,Lane Field Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.07
355228,Lane Field Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
355228,Lane Field Road,2024-01-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
355228,Lane Field Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
355228,Lane Field Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
355228,Lane Field Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
355228,Lane Field Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
355228,Lane Field Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.33
355228,Lane Field Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
355228,Lane Field Road,2024-01-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
355228,Lane Field Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
355228,Lane Field Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
355228,Lane Field Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
355228,Lane Field Road,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,20.2
355228,Lane Field Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
355228,Lane Field Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
355228,Lane Field Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
355228,Lane Field Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
355228,Lane Field Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
355228,Lane Field Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
355228,Lane Field Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
355228,Lane Field Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
355228,Lane Field Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.64
355228,Lane Field Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.71
355228,Lane Field Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.3
355228,Lane Field Road,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
355228,Lane Field Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
355228,Lane Field Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
355228,Lane Field Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
355228,Lane Field Road,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
355228,Lane Field Road,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.3
355228,Lane Field Road,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
355228,Lane Field Road,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.34
355228,Lane Field Road,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.73
355228,Lane Field Road,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.25
355228,Lane Field Road,2024-01-19T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
355228,Lane Field Road,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
355228,Lane Field Road,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
355228,Lane Field Road,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
355228,Lane Field Road,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
355228,Lane Field Road,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.25
355228,Lane Field Road,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
355228,Lane Field Road,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
355228,Lane Field Road,2024-01-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
355228,Lane Field Road,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
355228,Lane Field Road,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
355228,Lane Field Road,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
355228,Lane Field Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
355228,Lane Field Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.1
355228,Lane Field Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
355228,Lane Field Road,2024-01-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
355228,Lane Field Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
355228,Lane Field Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
355228,Lane Field Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
355228,Lane Field Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
355228,Lane Field Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
355228,Lane Field Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
355228,Lane Field Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.29
355228,Lane Field Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
355228,Lane Field Road,2024-01-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
355228,Lane Field Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
355228,Lane Field Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
355228,Lane Field Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
355228,Lane Field Road,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,20.2
355228,Lane Field Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
355228,Lane Field Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
355228,Lane Field Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
355228,Lane Field Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
355228,Lane Field Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
355228,Lane Field Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
355228,Lane Field Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
355228,Lane Field Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
355228,Lane Field Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.21
355228,Lane Field Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.37
355228,Lane Field Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.04
355228,Lane Field Road,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
355228,Lane Field Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
355228,Lane Field Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
355228,Lane Field Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
355228,Lane Field Road,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
355228,Lane Field Road,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.85
355228,Lane Field Road,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
355228,Lane Field Road,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.23
355228,Lane Field Road,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.3
355228,Lane Field Road,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.94
355228,Lane Field Road,2024-01-19T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
355228,Lane Field Road,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
355228,Lane Field Road,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
355228,Lane Field Road,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
355228,Lane Field Road,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
355228,Lane Field Road,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.11
355228,Lane Field Road,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
355228,Lane Field Road,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
355228,Lane Field Road,2024-01-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
355228,Lane Field Road,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
355228,Lane Field Road,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
355228,Lane Field Road,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
355228,Lane Field Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
355228,Lane Field Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.34
355228,Lane Field Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
355228,Lane Field Road,2024-01-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
355228,Lane Field Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
355228,Lane Field Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
355228,Lane Field Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
355228,Lane Field Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
355228,Lane Field Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
355228,Lane Field Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
355228,Lane Field Road,2024-01-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
355228,Lane Field Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
355228,Lane Field Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
355228,Lane Field Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
355228,Lane Field Road,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,20.2
355228,Lane Field Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
355228,Lane Field Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
355228,Lane Field Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
355228,Lane Field Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
355228,Lane Field Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
355228,Lane Field Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
355228,Lane Field Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
355228,Lane Field Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
355228,Lane Field Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.16
355228,Lane Field Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.17
355228,Lane Field Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.03
355228,Lane Field Road,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
355228,Lane Field Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
355228,Lane Field Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
355228,Lane Field Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
355228,Lane Field Road,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
355228,Lane Field Road,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.54
355228,Lane Field Road,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.79
355228,Lane Field Road,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.95
355228,Lane Field Road,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.79
355228,Lane Field Road,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.42
355228,Lane Field Road,2024-01-19T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
355228,Lane Field Road,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.2
355228,Lane Field Road,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
355228,Lane Field Road,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
355228,Lane Field Road,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.54
355228,Lane Field Road,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
355228,Lane Field Road,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
355228,Lane Field Road,2024-01-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
355228,Lane Field Road,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
355228,Lane Field Road,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
355228,Lane Field Road,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
355228,Lane Field Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
355228,Lane Field Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
355228,Lane Field Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
355228,Lane Field Road,2024-01-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
355228,Lane Field Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
355228,Lane Field Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
355228,Lane Field Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
355228,Lane Field Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
355228,Lane Field Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
355228,Lane Field Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
355228,Lane Field Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
355228,Lane Field Road,2024-01-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
355228,Lane Field Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
355228,Lane Field Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
355228,Lane Field Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
355228,Lane Field Road,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,20.2
355228,Lane Field Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
355228,Lane Field Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
355228,Lane Field Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
355228,Lane Field Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
355228,Lane Field Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
355228,Lane Field Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
355228,Lane Field Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
355228,Lane Field Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
355228,Lane Field Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
355228,Lane Field Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.11
355228,Lane Field Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.57
355228,Lane Field Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.09
355228,Lane Field Road,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
355228,Lane Field Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
355228,Lane Field Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
355228,Lane Field Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
355228,Lane Field Road,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
355228,Lane Field Road,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.8
355228,Lane Field Road,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.66
355228,Lane Field Road,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.7
355228,Lane Field Road,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.7
355228,Lane Field Road,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.82
355228,Lane Field Road,2024-01-19T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
355228,Lane Field Road,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.4
355228,Lane Field Road,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
355228,Lane Field Road,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.6
355228,Lane Field Road,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
355228,Lane Field Road,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.14
355228,Lane Field Road,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
355228,Lane Field Road,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
355228,Lane Field Road,2024-01-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
355228,Lane Field Road,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
355228,Lane Field Road,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
355228,Lane Field Road,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
355228,Lane Field Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
355228,Lane Field Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.99
355228,Lane Field Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
355228,Lane Field Road,2024-01-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
355228,Lane Field Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
355228,Lane Field Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
355228,Lane Field Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
355228,Lane Field Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
355228,Lane Field Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
355228,Lane Field Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
355228,Lane Field Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.14
355228,Lane Field Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
355228,Lane Field Road,2024-01-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
355228,Lane Field Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
355228,Lane Field Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
355228,Lane Field Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
355228,Lane Field Road,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,20.2
355228,Lane Field Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
355228,Lane Field Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
355228,Lane Field Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
355228,Lane Field Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
355228,Lane Field Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
355228,Lane Field Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
355228,Lane Field Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
355228,Lane Field Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
355228,Lane Field Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
355228,Lane Field Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.75
355228,Lane Field Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.57
355228,Lane Field Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.18
355228,Lane Field Road,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
355228,Lane Field Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
355228,Lane Field Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
355228,Lane Field Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
355228,Lane Field Road,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
355228,Lane Field Road,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.56
355228,Lane Field Road,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
355228,Lane Field Road,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.21
355228,Lane Field Road,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.33
355228,Lane Field Road,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.54
355228,Lane Field Road,2024-01-19T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
355228,Lane Field Road,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
355228,Lane Field Road,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
355228,Lane Field Road,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.8
355228,Lane Field Road,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
355228,Lane Field Road,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.21
355228,Lane Field Road,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
355228,Lane Field Road,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
355228,Lane Field Road,2024-01-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
355228,Lane Field Road,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
355228,Lane Field Road,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
355228,Lane Field Road,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
355228,Lane Field Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.11
355228,Lane Field Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
355228,Lane Field Road,2024-01-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
355228,Lane Field Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
355228,Lane Field Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
355228,Lane Field Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
355228,Lane Field Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
355228,Lane Field Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
355228,Lane Field Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.25
355228,Lane Field Road,2024-01-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
355228,Lane Field Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
355228,Lane Field Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
355228,Lane Field Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
355228,Lane Field Road,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,20.2
355228,Lane Field Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
355228,Lane Field Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
355228,Lane Field Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
355228,Lane Field Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
355228,Lane Field Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
355228,Lane Field Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
355228,Lane Field Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
355228,Lane Field Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
355228,Lane Field Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
355228,Lane Field Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.13
355228,Lane Field Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.36
355228,Lane Field Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.87
355228,Lane Field Road,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
355228,Lane Field Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
355228,Lane Field Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
355228,Lane Field Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
355228,Lane Field Road,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
355228,Lane Field Road,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.45
355228,Lane Field Road,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
355228,Lane Field Road,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.95
355228,Lane Field Road,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.56
355228,Lane Field Road,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.53
355228,Lane Field Road,2024-01-19T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
355228,Lane Field Road,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
355228,Lane Field Road,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
355228,Lane Field Road,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.0
355228,Lane Field Road,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
355228,Lane Field Road,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.21
355228,Lane Field Road,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
355228,Lane Field Road,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
355228,Lane Field Road,2024-01-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
355228,Lane Field Road,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
355228,Lane Field Road,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
355228,Lane Field Road,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
355228,Lane Field Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
355228,Lane Field Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.55
355228,Lane Field Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
355228,Lane Field Road,2024-01-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
355228,Lane Field Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
355228,Lane Field Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
355228,Lane Field Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
355228,Lane Field Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
355228,Lane Field Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
355228,Lane Field Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.26
355228,Lane Field Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
355228,Lane Field Road,2024-01-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
355228,Lane Field Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
355228,Lane Field Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
355228,Lane Field Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
355228,Lane Field Road,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,20.2
355228,Lane Field Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
355228,Lane Field Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
355228,Lane Field Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
355228,Lane Field Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
355228,Lane Field Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
355228,Lane Field Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
355228,Lane Field Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
355228,Lane Field Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
355228,Lane Field Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
355228,Lane Field Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.54
355228,Lane Field Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.11
355228,Lane Field Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.6
355228,Lane Field Road,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
355228,Lane Field Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
355228,Lane Field Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
355228,Lane Field Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
355228,Lane Field Road,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
355228,Lane Field Road,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.51
355228,Lane Field Road,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
355228,Lane Field Road,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.09
355228,Lane Field Road,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.78
355228,Lane Field Road,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.95
355228,Lane Field Road,2024-01-19T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
355228,Lane Field Road,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
355228,Lane Field Road,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
355228,Lane Field Road,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.4
355228,Lane Field Road,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
355228,Lane Field Road,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.97
355228,Lane Field Road,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.65
355228,Lane Field Road,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
355228,Lane Field Road,2024-01-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
355228,Lane Field Road,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
355228,Lane Field Road,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
355228,Lane Field Road,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
355228,Lane Field Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
355228,Lane Field Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
355228,Lane Field Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.21
355228,Lane Field Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
355228,Lane Field Road,2024-01-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
355228,Lane Field Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
355228,Lane Field Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
355228,Lane Field Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
355228,Lane Field Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
355228,Lane Field Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
355228,Lane Field Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.89
355228,Lane Field Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
355228,Lane Field Road,2024-01-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
355228,Lane Field Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
355228,Lane Field Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
355228,Lane Field Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
355228,Lane Field Road,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,20.2
355228,Lane Field Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
355228,Lane Field Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
355228,Lane Field Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
355228,Lane Field Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
355228,Lane Field Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
355228,Lane Field Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
355228,Lane Field Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
355228,Lane Field Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
355228,Lane Field Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
355228,Lane Field Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.51
355228,Lane Field Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.54
355228,Lane Field Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.09
355228,Lane Field Road,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
355228,Lane Field Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
355228,Lane Field Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
355228,Lane Field Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
355228,Lane Field Road,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
355228,Lane Field Road,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.87
355228,Lane Field Road,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
355228,Lane Field Road,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.54
355228,Lane Field Road,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.3
355228,Lane Field Road,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.97
355228,Lane Field Road,2024-01-19T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.6
355228,Lane Field Road,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
355228,Lane Field Road,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
355228,Lane Field Road,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.6
355228,Lane Field Road,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
355228,Lane Field Road,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.24
355228,Lane Field Road,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.17
355228,Lane Field Road,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
355228,Lane Field Road,2024-01-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
355228,Lane Field Road,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
355228,Lane Field Road,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
355228,Lane Field Road,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
355228,Lane Field Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
355228,Lane Field Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.18
355228,Lane Field Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
355228,Lane Field Road,2024-01-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
355228,Lane Field Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
355228,Lane Field Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
355228,Lane Field Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
355228,Lane Field Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
355228,Lane Field Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
355228,Lane Field Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.65
355228,Lane Field Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.32
