Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
355228,Lane Field Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
355228,Lane Field Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
355228,Lane Field Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
355228,Lane Field Road,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,20.1
355228,Lane Field Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
355228,Lane Field Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
355228,Lane Field Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
355228,Lane Field Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
355228,Lane Field Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
355228,Lane Field Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
355228,Lane Field Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
355228,Lane Field Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
355228,Lane Field Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.8
355228,Lane Field Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,45.3
355228,Lane Field Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.3
355228,Lane Field Road,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
355228,Lane Field Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
355228,Lane Field Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
355228,Lane Field Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
355228,Lane Field Road,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.73
355228,Lane Field Road,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.75
355228,Lane Field Road,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
355228,Lane Field Road,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.16
355228,Lane Field Road,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.96
355228,Lane Field Road,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.84
355228,Lane Field Road,2024-01-19T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,53.7
355228,Lane Field Road,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
355228,Lane Field Road,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.8
355228,Lane Field Road,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.1
355228,Lane Field Road,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
355228,Lane Field Road,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.74
355228,Lane Field Road,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.27
355228,Lane Field Road,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
355228,Lane Field Road,2024-01-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
355228,Lane Field Road,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
355228,Lane Field Road,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
355228,Lane Field Road,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
355228,Lane Field Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
355228,Lane Field Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
355228,Lane Field Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.36
355228,Lane Field Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
355228,Lane Field Road,2024-01-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
355228,Lane Field Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
355228,Lane Field Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
355228,Lane Field Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
355228,Lane Field Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
355228,Lane Field Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
355228,Lane Field Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
355228,Lane Field Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.03
355228,Lane Field Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
355228,Lane Field Road,2024-01-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
355228,Lane Field Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
355228,Lane Field Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
355228,Lane Field Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
355228,Lane Field Road,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,20.1
355228,Lane Field Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
355228,Lane Field Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
355228,Lane Field Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
355228,Lane Field Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
355228,Lane Field Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
355228,Lane Field Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
355228,Lane Field Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
355228,Lane Field Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
355228,Lane Field Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.77
355228,Lane Field Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,49.61
355228,Lane Field Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.99
355228,Lane Field Road,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
355228,Lane Field Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
355228,Lane Field Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
355228,Lane Field Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
355228,Lane Field Road,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
355228,Lane Field Road,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.56
355228,Lane Field Road,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
355228,Lane Field Road,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.15
355228,Lane Field Road,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.75
355228,Lane Field Road,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.3
355228,Lane Field Road,2024-01-19T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
355228,Lane Field Road,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
355228,Lane Field Road,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.2
355228,Lane Field Road,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.5
355228,Lane Field Road,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
355228,Lane Field Road,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.85
355228,Lane Field Road,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.55
355228,Lane Field Road,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
355228,Lane Field Road,2024-01-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
355228,Lane Field Road,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
355228,Lane Field Road,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
355228,Lane Field Road,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
355228,Lane Field Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
355228,Lane Field Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
355228,Lane Field Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.74
355228,Lane Field Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
355228,Lane Field Road,2024-01-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
355228,Lane Field Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
355228,Lane Field Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
355228,Lane Field Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
355228,Lane Field Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
355228,Lane Field Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
355228,Lane Field Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.84
355228,Lane Field Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
355228,Lane Field Road,2024-01-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
355228,Lane Field Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
355228,Lane Field Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.9
355228,Lane Field Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
355228,Lane Field Road,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,20.0
355228,Lane Field Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
355228,Lane Field Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
355228,Lane Field Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
355228,Lane Field Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
355228,Lane Field Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
355228,Lane Field Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
355228,Lane Field Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
355228,Lane Field Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
355228,Lane Field Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
355228,Lane Field Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.32
355228,Lane Field Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.88
355228,Lane Field Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.99
355228,Lane Field Road,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
355228,Lane Field Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
355228,Lane Field Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
355228,Lane Field Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
355228,Lane Field Road,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.04
355228,Lane Field Road,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.39
355228,Lane Field Road,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
355228,Lane Field Road,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.13
355228,Lane Field Road,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.75
355228,Lane Field Road,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.23
355228,Lane Field Road,2024-01-19T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,59.8
355228,Lane Field Road,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
355228,Lane Field Road,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.3
355228,Lane Field Road,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.6
355228,Lane Field Road,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
355228,Lane Field Road,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.45
355228,Lane Field Road,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
355228,Lane Field Road,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.51
355228,Lane Field Road,2024-01-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
355228,Lane Field Road,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.1
355228,Lane Field Road,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
355228,Lane Field Road,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
355228,Lane Field Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
355228,Lane Field Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
355228,Lane Field Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.7
355228,Lane Field Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
355228,Lane Field Road,2024-01-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
355228,Lane Field Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
355228,Lane Field Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
355228,Lane Field Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
355228,Lane Field Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
355228,Lane Field Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
355228,Lane Field Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
355228,Lane Field Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.59
355228,Lane Field Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
355228,Lane Field Road,2024-01-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
355228,Lane Field Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
355228,Lane Field Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
355228,Lane Field Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
355228,Lane Field Road,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,20.0
355228,Lane Field Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
355228,Lane Field Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
355228,Lane Field Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
355228,Lane Field Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
355228,Lane Field Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
355228,Lane Field Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
355228,Lane Field Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
355228,Lane Field Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
355228,Lane Field Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.74
355228,Lane Field Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,50.79
355228,Lane Field Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.46
355228,Lane Field Road,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
355228,Lane Field Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
355228,Lane Field Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
355228,Lane Field Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
355228,Lane Field Road,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.99
355228,Lane Field Road,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.41
355228,Lane Field Road,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
355228,Lane Field Road,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.4
355228,Lane Field Road,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.88
355228,Lane Field Road,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.95
355228,Lane Field Road,2024-01-19T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
355228,Lane Field Road,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
355228,Lane Field Road,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.9
355228,Lane Field Road,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.9
355228,Lane Field Road,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
355228,Lane Field Road,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.8
355228,Lane Field Road,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.6
355228,Lane Field Road,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
355228,Lane Field Road,2024-01-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
355228,Lane Field Road,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
355228,Lane Field Road,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
355228,Lane Field Road,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
355228,Lane Field Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
355228,Lane Field Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
355228,Lane Field Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.35
355228,Lane Field Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
355228,Lane Field Road,2024-01-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
355228,Lane Field Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
355228,Lane Field Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
355228,Lane Field Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
355228,Lane Field Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
355228,Lane Field Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.72
355228,Lane Field Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
355228,Lane Field Road,2024-01-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
355228,Lane Field Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
355228,Lane Field Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
355228,Lane Field Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
355228,Lane Field Road,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,19.9
355228,Lane Field Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
355228,Lane Field Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
355228,Lane Field Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
355228,Lane Field Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
355228,Lane Field Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
355228,Lane Field Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
355228,Lane Field Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
355228,Lane Field Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
355228,Lane Field Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
355228,Lane Field Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.55
355228,Lane Field Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,46.54
355228,Lane Field Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.82
355228,Lane Field Road,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
355228,Lane Field Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
355228,Lane Field Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
355228,Lane Field Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
355228,Lane Field Road,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
355228,Lane Field Road,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.91
355228,Lane Field Road,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
355228,Lane Field Road,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.17
355228,Lane Field Road,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.01
355228,Lane Field Road,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.2
355228,Lane Field Road,2024-01-19T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
355228,Lane Field Road,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
355228,Lane Field Road,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
355228,Lane Field Road,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.0
355228,Lane Field Road,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
355228,Lane Field Road,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.28
355228,Lane Field Road,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
355228,Lane Field Road,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
355228,Lane Field Road,2024-01-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
355228,Lane Field Road,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
355228,Lane Field Road,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
355228,Lane Field Road,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
355228,Lane Field Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
355228,Lane Field Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.1
355228,Lane Field Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
355228,Lane Field Road,2024-01-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
355228,Lane Field Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
355228,Lane Field Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
355228,Lane Field Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
355228,Lane Field Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
355228,Lane Field Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
355228,Lane Field Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.14
355228,Lane Field Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.55
355228,Lane Field Road,2024-01-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
355228,Lane Field Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
355228,Lane Field Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
355228,Lane Field Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
355228,Lane Field Road,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,19.9
355228,Lane Field Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
355228,Lane Field Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
355228,Lane Field Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
355228,Lane Field Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
355228,Lane Field Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
355228,Lane Field Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
355228,Lane Field Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
355228,Lane Field Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.92
355228,Lane Field Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.13
355228,Lane Field Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.31
355228,Lane Field Road,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
355228,Lane Field Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
355228,Lane Field Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
355228,Lane Field Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
355228,Lane Field Road,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.77
355228,Lane Field Road,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.76
355228,Lane Field Road,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
355228,Lane Field Road,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.75
355228,Lane Field Road,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.82
355228,Lane Field Road,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.2
355228,Lane Field Road,2024-01-19T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
355228,Lane Field Road,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
355228,Lane Field Road,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.8
355228,Lane Field Road,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
355228,Lane Field Road,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
355228,Lane Field Road,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
355228,Lane Field Road,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.31
355228,Lane Field Road,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.58
355228,Lane Field Road,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.13
355228,Lane Field Road,2024-01-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
355228,Lane Field Road,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
355228,Lane Field Road,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
355228,Lane Field Road,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
355228,Lane Field Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
355228,Lane Field Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.14
355228,Lane Field Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
355228,Lane Field Road,2024-01-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
355228,Lane Field Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
355228,Lane Field Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
355228,Lane Field Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
355228,Lane Field Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
355228,Lane Field Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
355228,Lane Field Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.35
355228,Lane Field Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.81
355228,Lane Field Road,2024-01-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
355228,Lane Field Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
355228,Lane Field Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
355228,Lane Field Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
355228,Lane Field Road,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,19.9
355228,Lane Field Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
355228,Lane Field Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
355228,Lane Field Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
355228,Lane Field Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
355228,Lane Field Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
355228,Lane Field Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
355228,Lane Field Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
355228,Lane Field Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
355228,Lane Field Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
355228,Lane Field Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.08
355228,Lane Field Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.88
355228,Lane Field Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.48
355228,Lane Field Road,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
355228,Lane Field Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
355228,Lane Field Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
355228,Lane Field Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
355228,Lane Field Road,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
355228,Lane Field Road,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.6
355228,Lane Field Road,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
355228,Lane Field Road,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.81
355228,Lane Field Road,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.18
355228,Lane Field Road,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.94
355228,Lane Field Road,2024-01-19T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
355228,Lane Field Road,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
355228,Lane Field Road,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
355228,Lane Field Road,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.1
355228,Lane Field Road,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
355228,Lane Field Road,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
355228,Lane Field Road,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.1
355228,Lane Field Road,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
355228,Lane Field Road,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.8
355228,Lane Field Road,2024-01-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
355228,Lane Field Road,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
355228,Lane Field Road,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
355228,Lane Field Road,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
355228,Lane Field Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
355228,Lane Field Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.51
355228,Lane Field Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
355228,Lane Field Road,2024-01-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
355228,Lane Field Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
355228,Lane Field Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
355228,Lane Field Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
355228,Lane Field Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
355228,Lane Field Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
355228,Lane Field Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.56
355228,Lane Field Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.2
355228,Lane Field Road,2024-01-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
355228,Lane Field Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
355228,Lane Field Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
355228,Lane Field Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
355228,Lane Field Road,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,19.9
355228,Lane Field Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
355228,Lane Field Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
355228,Lane Field Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
355228,Lane Field Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
355228,Lane Field Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
355228,Lane Field Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
355228,Lane Field Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
355228,Lane Field Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
355228,Lane Field Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
355228,Lane Field Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.36
355228,Lane Field Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.25
355228,Lane Field Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.89
355228,Lane Field Road,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
355228,Lane Field Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
355228,Lane Field Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
355228,Lane Field Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
355228,Lane Field Road,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.58
355228,Lane Field Road,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.51
355228,Lane Field Road,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
355228,Lane Field Road,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.31
355228,Lane Field Road,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.38
355228,Lane Field Road,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.55
355228,Lane Field Road,2024-01-19T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
355228,Lane Field Road,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
355228,Lane Field Road,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
355228,Lane Field Road,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
355228,Lane Field Road,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.38
355228,Lane Field Road,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.07
355228,Lane Field Road,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.17
355228,Lane Field Road,2024-01-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
355228,Lane Field Road,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
355228,Lane Field Road,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
355228,Lane Field Road,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
355228,Lane Field Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
355228,Lane Field Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
355228,Lane Field Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.93
355228,Lane Field Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
355228,Lane Field Road,2024-01-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
355228,Lane Field Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
355228,Lane Field Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
355228,Lane Field Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
355228,Lane Field Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
355228,Lane Field Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
355228,Lane Field Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.22
355228,Lane Field Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
355228,Lane Field Road,2024-01-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
355228,Lane Field Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
355228,Lane Field Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
355228,Lane Field Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
355228,Lane Field Road,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,19.9
355228,Lane Field Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
355228,Lane Field Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
355228,Lane Field Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
355228,Lane Field Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
355228,Lane Field Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
355228,Lane Field Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
355228,Lane Field Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
355228,Lane Field Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
355228,Lane Field Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.93
355228,Lane Field Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.6
355228,Lane Field Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.82
355228,Lane Field Road,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
355228,Lane Field Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
355228,Lane Field Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
355228,Lane Field Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
355228,Lane Field Road,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.95
355228,Lane Field Road,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.31
355228,Lane Field Road,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
355228,Lane Field Road,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.22
355228,Lane Field Road,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.74
355228,Lane Field Road,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.19
355228,Lane Field Road,2024-01-19T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
355228,Lane Field Road,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
355228,Lane Field Road,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.6
355228,Lane Field Road,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
355228,Lane Field Road,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
355228,Lane Field Road,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.68
355228,Lane Field Road,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.74
355228,Lane Field Road,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.21
355228,Lane Field Road,2024-01-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
355228,Lane Field Road,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
355228,Lane Field Road,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
355228,Lane Field Road,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
355228,Lane Field Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
355228,Lane Field Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.15
355228,Lane Field Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
355228,Lane Field Road,2024-01-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
355228,Lane Field Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
355228,Lane Field Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
355228,Lane Field Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
355228,Lane Field Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
355228,Lane Field Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
355228,Lane Field Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
355228,Lane Field Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.45
355228,Lane Field Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.84
355228,Lane Field Road,2024-01-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
355228,Lane Field Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
355228,Lane Field Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
355228,Lane Field Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
355228,Lane Field Road,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,19.9
355228,Lane Field Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
355228,Lane Field Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
355228,Lane Field Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
355228,Lane Field Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
355228,Lane Field Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
355228,Lane Field Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
355228,Lane Field Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
355228,Lane Field Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
355228,Lane Field Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
355228,Lane Field Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.92
355228,Lane Field Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.08
355228,Lane Field Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.09
355228,Lane Field Road,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
355228,Lane Field Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
355228,Lane Field Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
355228,Lane Field Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
355228,Lane Field Road,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
355228,Lane Field Road,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.28
355228,Lane Field Road,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
355228,Lane Field Road,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.69
355228,Lane Field Road,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.07
