Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.52
355228,Lane Field Road,2024-01-19T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
355228,Lane Field Road,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
355228,Lane Field Road,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.6
355228,Lane Field Road,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.5
355228,Lane Field Road,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
355228,Lane Field Road,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.63
355228,Lane Field Road,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.17
355228,Lane Field Road,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.58
355228,Lane Field Road,2024-01-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
355228,Lane Field Road,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
355228,Lane Field Road,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
355228,Lane Field Road,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
355228,Lane Field Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
355228,Lane Field Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.93
355228,Lane Field Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
355228,Lane Field Road,2024-01-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
355228,Lane Field Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
355228,Lane Field Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
355228,Lane Field Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
355228,Lane Field Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
355228,Lane Field Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
355228,Lane Field Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
355228,Lane Field Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.3
355228,Lane Field Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.84
355228,Lane Field Road,2024-01-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
355228,Lane Field Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
355228,Lane Field Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.3
355228,Lane Field Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
355228,Lane Field Road,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,19.9
355228,Lane Field Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
355228,Lane Field Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
355228,Lane Field Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
355228,Lane Field Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
355228,Lane Field Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
355228,Lane Field Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
355228,Lane Field Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
355228,Lane Field Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
355228,Lane Field Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.52
355228,Lane Field Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,46.48
355228,Lane Field Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.92
355228,Lane Field Road,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
355228,Lane Field Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
355228,Lane Field Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
355228,Lane Field Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
355228,Lane Field Road,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
355228,Lane Field Road,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.16
355228,Lane Field Road,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
355228,Lane Field Road,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.23
355228,Lane Field Road,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.74
355228,Lane Field Road,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.25
355228,Lane Field Road,2024-01-19T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
355228,Lane Field Road,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
355228,Lane Field Road,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.0
355228,Lane Field Road,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.4
355228,Lane Field Road,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
355228,Lane Field Road,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.63
355228,Lane Field Road,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
355228,Lane Field Road,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.7
355228,Lane Field Road,2024-01-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
355228,Lane Field Road,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
355228,Lane Field Road,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
355228,Lane Field Road,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
355228,Lane Field Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
355228,Lane Field Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
355228,Lane Field Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.14
355228,Lane Field Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
355228,Lane Field Road,2024-01-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
355228,Lane Field Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
355228,Lane Field Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
355228,Lane Field Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
355228,Lane Field Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
355228,Lane Field Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
355228,Lane Field Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
355228,Lane Field Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.12
355228,Lane Field Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.19
355228,Lane Field Road,2024-01-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
355228,Lane Field Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
355228,Lane Field Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
355228,Lane Field Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
355228,Lane Field Road,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,19.9
355228,Lane Field Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
355228,Lane Field Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
355228,Lane Field Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
355228,Lane Field Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
355228,Lane Field Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
355228,Lane Field Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
355228,Lane Field Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
355228,Lane Field Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
355228,Lane Field Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
355228,Lane Field Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
355228,Lane Field Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.25
355228,Lane Field Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.22
355228,Lane Field Road,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
355228,Lane Field Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
355228,Lane Field Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
355228,Lane Field Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
355228,Lane Field Road,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
355228,Lane Field Road,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.88
355228,Lane Field Road,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
355228,Lane Field Road,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.85
355228,Lane Field Road,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.63
355228,Lane Field Road,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.91
355228,Lane Field Road,2024-01-19T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
355228,Lane Field Road,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
355228,Lane Field Road,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.7
355228,Lane Field Road,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
355228,Lane Field Road,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
355228,Lane Field Road,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.86
355228,Lane Field Road,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
355228,Lane Field Road,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.5
355228,Lane Field Road,2024-01-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
355228,Lane Field Road,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
355228,Lane Field Road,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
355228,Lane Field Road,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
355228,Lane Field Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
355228,Lane Field Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.36
355228,Lane Field Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.83
355228,Lane Field Road,2024-01-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
355228,Lane Field Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
355228,Lane Field Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
355228,Lane Field Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
355228,Lane Field Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
355228,Lane Field Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
355228,Lane Field Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
355228,Lane Field Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.53
355228,Lane Field Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
355228,Lane Field Road,2024-01-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
355228,Lane Field Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
355228,Lane Field Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
355228,Lane Field Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
355228,Lane Field Road,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,19.9
355228,Lane Field Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
355228,Lane Field Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
355228,Lane Field Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
355228,Lane Field Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
355228,Lane Field Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
355228,Lane Field Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
355228,Lane Field Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
355228,Lane Field Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
355228,Lane Field Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.06
355228,Lane Field Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.94
355228,Lane Field Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.39
355228,Lane Field Road,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
355228,Lane Field Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
355228,Lane Field Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
355228,Lane Field Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
355228,Lane Field Road,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
355228,Lane Field Road,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.06
355228,Lane Field Road,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
355228,Lane Field Road,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.31
355228,Lane Field Road,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.99
355228,Lane Field Road,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.67
355228,Lane Field Road,2024-01-19T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
355228,Lane Field Road,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.3
355228,Lane Field Road,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
355228,Lane Field Road,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
355228,Lane Field Road,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.62
355228,Lane Field Road,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
355228,Lane Field Road,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
355228,Lane Field Road,2024-01-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
355228,Lane Field Road,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
355228,Lane Field Road,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
355228,Lane Field Road,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
355228,Lane Field Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
355228,Lane Field Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
355228,Lane Field Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
355228,Lane Field Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.81
355228,Lane Field Road,2024-01-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
355228,Lane Field Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
355228,Lane Field Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
355228,Lane Field Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
355228,Lane Field Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
355228,Lane Field Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
355228,Lane Field Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
355228,Lane Field Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.89
355228,Lane Field Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
355228,Lane Field Road,2024-01-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
355228,Lane Field Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
355228,Lane Field Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.1
355228,Lane Field Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
355228,Lane Field Road,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,19.9
355228,Lane Field Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
355228,Lane Field Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
355228,Lane Field Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
355228,Lane Field Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
355228,Lane Field Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
355228,Lane Field Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
355228,Lane Field Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
355228,Lane Field Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
355228,Lane Field Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.2
355228,Lane Field Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.55
355228,Lane Field Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.72
355228,Lane Field Road,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
355228,Lane Field Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
355228,Lane Field Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
355228,Lane Field Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
355228,Lane Field Road,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
355228,Lane Field Road,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.13
355228,Lane Field Road,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.59
355228,Lane Field Road,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.63
355228,Lane Field Road,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.35
355228,Lane Field Road,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.63
355228,Lane Field Road,2024-01-19T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
355228,Lane Field Road,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
355228,Lane Field Road,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.0
355228,Lane Field Road,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
355228,Lane Field Road,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.19
355228,Lane Field Road,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
355228,Lane Field Road,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.24
355228,Lane Field Road,2024-01-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
355228,Lane Field Road,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
355228,Lane Field Road,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
355228,Lane Field Road,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
355228,Lane Field Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
355228,Lane Field Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.3
355228,Lane Field Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
355228,Lane Field Road,2024-01-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
355228,Lane Field Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
355228,Lane Field Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
355228,Lane Field Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
355228,Lane Field Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
355228,Lane Field Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
355228,Lane Field Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
355228,Lane Field Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.09
355228,Lane Field Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
355228,Lane Field Road,2024-01-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
355228,Lane Field Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
355228,Lane Field Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
355228,Lane Field Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
355228,Lane Field Road,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,20.0
355228,Lane Field Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
355228,Lane Field Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
355228,Lane Field Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
355228,Lane Field Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
355228,Lane Field Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
355228,Lane Field Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
355228,Lane Field Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
355228,Lane Field Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.64
355228,Lane Field Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.49
355228,Lane Field Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.67
355228,Lane Field Road,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
355228,Lane Field Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
355228,Lane Field Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
355228,Lane Field Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
355228,Lane Field Road,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
355228,Lane Field Road,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.43
355228,Lane Field Road,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.55
355228,Lane Field Road,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.33
355228,Lane Field Road,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.97
355228,Lane Field Road,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.86
355228,Lane Field Road,2024-01-19T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
355228,Lane Field Road,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
355228,Lane Field Road,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
355228,Lane Field Road,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
355228,Lane Field Road,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.03
355228,Lane Field Road,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.39
355228,Lane Field Road,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
355228,Lane Field Road,2024-01-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
355228,Lane Field Road,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
355228,Lane Field Road,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
355228,Lane Field Road,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
355228,Lane Field Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
355228,Lane Field Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.86
355228,Lane Field Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
355228,Lane Field Road,2024-01-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
355228,Lane Field Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
355228,Lane Field Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
355228,Lane Field Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
355228,Lane Field Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
355228,Lane Field Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
355228,Lane Field Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
355228,Lane Field Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.71
355228,Lane Field Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.49
355228,Lane Field Road,2024-01-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
355228,Lane Field Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
355228,Lane Field Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
355228,Lane Field Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
355228,Lane Field Road,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,20.0
355228,Lane Field Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
355228,Lane Field Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
355228,Lane Field Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
355228,Lane Field Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
355228,Lane Field Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
355228,Lane Field Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
355228,Lane Field Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
355228,Lane Field Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
355228,Lane Field Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.68
355228,Lane Field Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.93
355228,Lane Field Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.45
355228,Lane Field Road,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
355228,Lane Field Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
355228,Lane Field Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
355228,Lane Field Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
355228,Lane Field Road,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.58
355228,Lane Field Road,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.28
355228,Lane Field Road,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
355228,Lane Field Road,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.71
355228,Lane Field Road,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.26
355228,Lane Field Road,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.99
355228,Lane Field Road,2024-01-19T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
355228,Lane Field Road,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
355228,Lane Field Road,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
355228,Lane Field Road,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
355228,Lane Field Road,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
355228,Lane Field Road,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
355228,Lane Field Road,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.91
355228,Lane Field Road,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.08
355228,Lane Field Road,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
355228,Lane Field Road,2024-01-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
355228,Lane Field Road,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
355228,Lane Field Road,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
355228,Lane Field Road,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
355228,Lane Field Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
355228,Lane Field Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
355228,Lane Field Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
355228,Lane Field Road,2024-01-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
355228,Lane Field Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
355228,Lane Field Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
355228,Lane Field Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
355228,Lane Field Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
355228,Lane Field Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
355228,Lane Field Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
355228,Lane Field Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.69
355228,Lane Field Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
355228,Lane Field Road,2024-01-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
355228,Lane Field Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
355228,Lane Field Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
355228,Lane Field Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
355228,Lane Field Road,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,20.1
355228,Lane Field Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
355228,Lane Field Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
355228,Lane Field Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
355228,Lane Field Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
355228,Lane Field Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
355228,Lane Field Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
355228,Lane Field Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
355228,Lane Field Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
355228,Lane Field Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
355228,Lane Field Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.48
355228,Lane Field Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.7
355228,Lane Field Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.19
355228,Lane Field Road,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
355228,Lane Field Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
355228,Lane Field Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
355228,Lane Field Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
355228,Lane Field Road,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
355228,Lane Field Road,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.48
355228,Lane Field Road,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
355228,Lane Field Road,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.94
355228,Lane Field Road,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.24
355228,Lane Field Road,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.08
355228,Lane Field Road,2024-01-19T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
355228,Lane Field Road,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
355228,Lane Field Road,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
355228,Lane Field Road,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
355228,Lane Field Road,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
355228,Lane Field Road,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
355228,Lane Field Road,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.02
355228,Lane Field Road,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
355228,Lane Field Road,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
355228,Lane Field Road,2024-01-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
355228,Lane Field Road,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
355228,Lane Field Road,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
355228,Lane Field Road,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
355228,Lane Field Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
355228,Lane Field Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.24
355228,Lane Field Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
355228,Lane Field Road,2024-01-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
355228,Lane Field Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
355228,Lane Field Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
355228,Lane Field Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
355228,Lane Field Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
355228,Lane Field Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
355228,Lane Field Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
355228,Lane Field Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
355228,Lane Field Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
355228,Lane Field Road,2024-01-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
355228,Lane Field Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
355228,Lane Field Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
355228,Lane Field Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
355228,Lane Field Road,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,20.2
355228,Lane Field Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
355228,Lane Field Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
355228,Lane Field Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
355228,Lane Field Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
355228,Lane Field Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
355228,Lane Field Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
355228,Lane Field Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
355228,Lane Field Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
355228,Lane Field Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.96
355228,Lane Field Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.43
355228,Lane Field Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.86
355228,Lane Field Road,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
355228,Lane Field Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
355228,Lane Field Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
355228,Lane Field Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
355228,Lane Field Road,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.89
355228,Lane Field Road,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.47
355228,Lane Field Road,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.68
355228,Lane Field Road,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.6
355228,Lane Field Road,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.74
355228,Lane Field Road,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.66
355228,Lane Field Road,2024-01-19T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
355228,Lane Field Road,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
355228,Lane Field Road,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
355228,Lane Field Road,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
355228,Lane Field Road,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
355228,Lane Field Road,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.79
355228,Lane Field Road,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
355228,Lane Field Road,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
355228,Lane Field Road,2024-01-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
355228,Lane Field Road,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
355228,Lane Field Road,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
355228,Lane Field Road,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
355228,Lane Field Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
355228,Lane Field Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.05
355228,Lane Field Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.93
355228,Lane Field Road,2024-01-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
355228,Lane Field Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
355228,Lane Field Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
355228,Lane Field Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
355228,Lane Field Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
355228,Lane Field Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
355228,Lane Field Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
355228,Lane Field Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
355228,Lane Field Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
355228,Lane Field Road,2024-01-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
355228,Lane Field Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
355228,Lane Field Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
355228,Lane Field Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
355228,Lane Field Road,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,20.3
355228,Lane Field Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
355228,Lane Field Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
355228,Lane Field Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
355228,Lane Field Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
355228,Lane Field Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
355228,Lane Field Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
355228,Lane Field Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
355228,Lane Field Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
355228,Lane Field Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.92
355228,Lane Field Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.31
355228,Lane Field Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.49
355228,Lane Field Road,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
355228,Lane Field Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
355228,Lane Field Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
355228,Lane Field Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
355228,Lane Field Road,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
355228,Lane Field Road,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.47
355228,Lane Field Road,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
355228,Lane Field Road,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.5
355228,Lane Field Road,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.71
355228,Lane Field Road,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.16
355228,Lane Field Road,2024-01-19T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
355228,Lane Field Road,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
355228,Lane Field Road,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
355228,Lane Field Road,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
355228,Lane Field Road,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
355228,Lane Field Road,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
355228,Lane Field Road,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.86
355228,Lane Field Road,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
355228,Lane Field Road,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
355228,Lane Field Road,2024-01-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
355228,Lane Field Road,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
355228,Lane Field Road,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
355228,Lane Field Road,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
355228,Lane Field Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
355228,Lane Field Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
355228,Lane Field Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
355228,Lane Field Road,2024-01-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
355228,Lane Field Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
355228,Lane Field Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
355228,Lane Field Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
