Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
355228,Lane Field Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
355228,Lane Field Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
355228,Lane Field Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.39
355228,Lane Field Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
355228,Lane Field Road,2024-01-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
355228,Lane Field Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
355228,Lane Field Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
355228,Lane Field Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
355228,Lane Field Road,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,20.4
355228,Lane Field Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
355228,Lane Field Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
355228,Lane Field Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
355228,Lane Field Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
355228,Lane Field Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
355228,Lane Field Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
355228,Lane Field Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
355228,Lane Field Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
355228,Lane Field Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.06
355228,Lane Field Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.99
355228,Lane Field Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.89
355228,Lane Field Road,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
355228,Lane Field Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
355228,Lane Field Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
355228,Lane Field Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
355228,Lane Field Road,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
355228,Lane Field Road,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.6
355228,Lane Field Road,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
355228,Lane Field Road,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.56
355228,Lane Field Road,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.05
355228,Lane Field Road,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.2
355228,Lane Field Road,2024-01-19T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
355228,Lane Field Road,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
355228,Lane Field Road,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
355228,Lane Field Road,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
355228,Lane Field Road,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
355228,Lane Field Road,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.51
355228,Lane Field Road,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
355228,Lane Field Road,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
355228,Lane Field Road,2024-01-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
355228,Lane Field Road,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
355228,Lane Field Road,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
355228,Lane Field Road,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
355228,Lane Field Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
355228,Lane Field Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.45
355228,Lane Field Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
355228,Lane Field Road,2024-01-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
355228,Lane Field Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
355228,Lane Field Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
355228,Lane Field Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
355228,Lane Field Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
355228,Lane Field Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
355228,Lane Field Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
355228,Lane Field Road,2024-01-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
355228,Lane Field Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
355228,Lane Field Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
355228,Lane Field Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
355228,Lane Field Road,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,20.5
355228,Lane Field Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
355228,Lane Field Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
355228,Lane Field Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
355228,Lane Field Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
355228,Lane Field Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
355228,Lane Field Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
355228,Lane Field Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
355228,Lane Field Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
355228,Lane Field Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.71
355228,Lane Field Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.01
355228,Lane Field Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.99
355228,Lane Field Road,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
355228,Lane Field Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
355228,Lane Field Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
355228,Lane Field Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
355228,Lane Field Road,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
355228,Lane Field Road,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.66
355228,Lane Field Road,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
355228,Lane Field Road,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.49
355228,Lane Field Road,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.41
355228,Lane Field Road,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.66
355228,Lane Field Road,2024-01-19T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
355228,Lane Field Road,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
355228,Lane Field Road,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
355228,Lane Field Road,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
355228,Lane Field Road,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
355228,Lane Field Road,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.62
355228,Lane Field Road,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.98
355228,Lane Field Road,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
355228,Lane Field Road,2024-01-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
355228,Lane Field Road,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
355228,Lane Field Road,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
355228,Lane Field Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
355228,Lane Field Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
355228,Lane Field Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
355228,Lane Field Road,2024-01-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
355228,Lane Field Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
355228,Lane Field Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
355228,Lane Field Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
355228,Lane Field Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
355228,Lane Field Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
355228,Lane Field Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
355228,Lane Field Road,2024-01-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
355228,Lane Field Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
355228,Lane Field Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
355228,Lane Field Road,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,20.5
355228,Lane Field Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
355228,Lane Field Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
355228,Lane Field Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
355228,Lane Field Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
355228,Lane Field Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
355228,Lane Field Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
355228,Lane Field Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
355228,Lane Field Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
355228,Lane Field Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.5
355228,Lane Field Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.53
355228,Lane Field Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.12
355228,Lane Field Road,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
355228,Lane Field Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
355228,Lane Field Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
355228,Lane Field Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
355228,Lane Field Road,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.89
355228,Lane Field Road,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.69
355228,Lane Field Road,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.44
355228,Lane Field Road,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.46
355228,Lane Field Road,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
355228,Lane Field Road,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.97
355228,Lane Field Road,2024-01-19T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
355228,Lane Field Road,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
355228,Lane Field Road,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
355228,Lane Field Road,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
355228,Lane Field Road,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
355228,Lane Field Road,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.48
355228,Lane Field Road,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
355228,Lane Field Road,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
355228,Lane Field Road,2024-01-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
355228,Lane Field Road,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
355228,Lane Field Road,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
355228,Lane Field Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
355228,Lane Field Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
355228,Lane Field Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
355228,Lane Field Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
355228,Lane Field Road,2024-01-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
355228,Lane Field Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
355228,Lane Field Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
355228,Lane Field Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
355228,Lane Field Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
355228,Lane Field Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
355228,Lane Field Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
355228,Lane Field Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
355228,Lane Field Road,2024-01-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
355228,Lane Field Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
355228,Lane Field Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
355228,Lane Field Road,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,20.6
355228,Lane Field Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
355228,Lane Field Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
355228,Lane Field Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
355228,Lane Field Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
355228,Lane Field Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
355228,Lane Field Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
355228,Lane Field Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
355228,Lane Field Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
355228,Lane Field Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.01
355228,Lane Field Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.56
355228,Lane Field Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.88
355228,Lane Field Road,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
355228,Lane Field Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
355228,Lane Field Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
355228,Lane Field Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
355228,Lane Field Road,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
355228,Lane Field Road,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.61
355228,Lane Field Road,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.65
355228,Lane Field Road,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
355228,Lane Field Road,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.54
355228,Lane Field Road,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.43
355228,Lane Field Road,2024-01-19T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
355228,Lane Field Road,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
355228,Lane Field Road,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
355228,Lane Field Road,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
355228,Lane Field Road,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.56
355228,Lane Field Road,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.52
355228,Lane Field Road,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
355228,Lane Field Road,2024-01-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
355228,Lane Field Road,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
355228,Lane Field Road,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
355228,Lane Field Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
355228,Lane Field Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
355228,Lane Field Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
355228,Lane Field Road,2024-01-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
355228,Lane Field Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
355228,Lane Field Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
355228,Lane Field Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
355228,Lane Field Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
355228,Lane Field Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
355228,Lane Field Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
355228,Lane Field Road,2024-01-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
355228,Lane Field Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
355228,Lane Field Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
355228,Lane Field Road,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,20.7
355228,Lane Field Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
355228,Lane Field Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
355228,Lane Field Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
355228,Lane Field Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
355228,Lane Field Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
355228,Lane Field Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
355228,Lane Field Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
355228,Lane Field Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
355228,Lane Field Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.98
355228,Lane Field Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.02
355228,Lane Field Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.83
355228,Lane Field Road,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
355228,Lane Field Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
355228,Lane Field Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
355228,Lane Field Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
355228,Lane Field Road,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
355228,Lane Field Road,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.84
355228,Lane Field Road,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.64
355228,Lane Field Road,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
355228,Lane Field Road,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.51
355228,Lane Field Road,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
355228,Lane Field Road,2024-01-19T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
355228,Lane Field Road,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
355228,Lane Field Road,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
355228,Lane Field Road,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
355228,Lane Field Road,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
355228,Lane Field Road,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.49
355228,Lane Field Road,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
355228,Lane Field Road,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
355228,Lane Field Road,2024-01-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
355228,Lane Field Road,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
355228,Lane Field Road,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
355228,Lane Field Road,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
355228,Lane Field Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
355228,Lane Field Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
355228,Lane Field Road,2024-01-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
355228,Lane Field Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
355228,Lane Field Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
355228,Lane Field Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
355228,Lane Field Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
355228,Lane Field Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
355228,Lane Field Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
355228,Lane Field Road,2024-01-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
355228,Lane Field Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
355228,Lane Field Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
355228,Lane Field Road,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,20.8
355228,Lane Field Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
355228,Lane Field Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
355228,Lane Field Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
355228,Lane Field Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
355228,Lane Field Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
355228,Lane Field Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
355228,Lane Field Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
355228,Lane Field Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
355228,Lane Field Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.24
355228,Lane Field Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.7
355228,Lane Field Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.5
355228,Lane Field Road,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
355228,Lane Field Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
355228,Lane Field Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
355228,Lane Field Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
355228,Lane Field Road,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
355228,Lane Field Road,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.05
355228,Lane Field Road,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.99
355228,Lane Field Road,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.57
355228,Lane Field Road,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.95
355228,Lane Field Road,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
355228,Lane Field Road,2024-01-19T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
355228,Lane Field Road,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
355228,Lane Field Road,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
355228,Lane Field Road,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
355228,Lane Field Road,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.74
355228,Lane Field Road,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
355228,Lane Field Road,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
355228,Lane Field Road,2024-01-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
355228,Lane Field Road,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
355228,Lane Field Road,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
355228,Lane Field Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
355228,Lane Field Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
355228,Lane Field Road,2024-01-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
355228,Lane Field Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
355228,Lane Field Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
355228,Lane Field Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
355228,Lane Field Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
355228,Lane Field Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
355228,Lane Field Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
355228,Lane Field Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
355228,Lane Field Road,2024-01-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
355228,Lane Field Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
355228,Lane Field Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
355228,Lane Field Road,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,20.9
355228,Lane Field Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
355228,Lane Field Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
355228,Lane Field Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
355228,Lane Field Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
355228,Lane Field Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
355228,Lane Field Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
355228,Lane Field Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
355228,Lane Field Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
355228,Lane Field Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.4
355228,Lane Field Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.71
355228,Lane Field Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.7
355228,Lane Field Road,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
355228,Lane Field Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
355228,Lane Field Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
355228,Lane Field Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
355228,Lane Field Road,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.67
355228,Lane Field Road,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.86
355228,Lane Field Road,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.74
355228,Lane Field Road,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.55
355228,Lane Field Road,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.28
355228,Lane Field Road,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.08
355228,Lane Field Road,2024-01-19T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
355228,Lane Field Road,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
355228,Lane Field Road,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
355228,Lane Field Road,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
355228,Lane Field Road,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.59
355228,Lane Field Road,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
355228,Lane Field Road,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
355228,Lane Field Road,2024-01-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
355228,Lane Field Road,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
355228,Lane Field Road,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
355228,Lane Field Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
355228,Lane Field Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
355228,Lane Field Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
355228,Lane Field Road,2024-01-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
355228,Lane Field Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
355228,Lane Field Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
355228,Lane Field Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
355228,Lane Field Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
355228,Lane Field Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
355228,Lane Field Road,2024-01-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
355228,Lane Field Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
355228,Lane Field Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
355228,Lane Field Road,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,21.0
355228,Lane Field Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
355228,Lane Field Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
355228,Lane Field Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
355228,Lane Field Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
355228,Lane Field Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
355228,Lane Field Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
355228,Lane Field Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
355228,Lane Field Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
355228,Lane Field Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
355228,Lane Field Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.03
355228,Lane Field Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.12
355228,Lane Field Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.2
355228,Lane Field Road,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
355228,Lane Field Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
355228,Lane Field Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
355228,Lane Field Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
355228,Lane Field Road,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
355228,Lane Field Road,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.72
355228,Lane Field Road,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.52
355228,Lane Field Road,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.42
355228,Lane Field Road,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
355228,Lane Field Road,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.85
355228,Lane Field Road,2024-01-19T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
355228,Lane Field Road,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
355228,Lane Field Road,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
355228,Lane Field Road,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
355228,Lane Field Road,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
355228,Lane Field Road,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.98
355228,Lane Field Road,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
355228,Lane Field Road,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
355228,Lane Field Road,2024-01-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
355228,Lane Field Road,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
355228,Lane Field Road,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
355228,Lane Field Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
355228,Lane Field Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
355228,Lane Field Road,2024-01-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
355228,Lane Field Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
355228,Lane Field Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
355228,Lane Field Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.34
355228,Lane Field Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
355228,Lane Field Road,2024-01-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
355228,Lane Field Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
355228,Lane Field Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
355228,Lane Field Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
355228,Lane Field Road,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,21.1
355228,Lane Field Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
355228,Lane Field Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
355228,Lane Field Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
355228,Lane Field Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
355228,Lane Field Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
355228,Lane Field Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
355228,Lane Field Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
355228,Lane Field Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
355228,Lane Field Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.36
355228,Lane Field Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.61
355228,Lane Field Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.78
355228,Lane Field Road,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
355228,Lane Field Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
355228,Lane Field Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
355228,Lane Field Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
355228,Lane Field Road,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
355228,Lane Field Road,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.4
355228,Lane Field Road,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
355228,Lane Field Road,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.02
355228,Lane Field Road,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.1
355228,Lane Field Road,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.8
355228,Lane Field Road,2024-01-19T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
355228,Lane Field Road,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
355228,Lane Field Road,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
355228,Lane Field Road,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
355228,Lane Field Road,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.91
355228,Lane Field Road,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
355228,Lane Field Road,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
355228,Lane Field Road,2024-01-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
355228,Lane Field Road,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
355228,Lane Field Road,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
355228,Lane Field Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
355228,Lane Field Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
355228,Lane Field Road,2024-01-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
355228,Lane Field Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
355228,Lane Field Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
355228,Lane Field Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
355228,Lane Field Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
355228,Lane Field Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
355228,Lane Field Road,2024-01-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
355228,Lane Field Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
355228,Lane Field Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
355228,Lane Field Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
355228,Lane Field Road,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,21.2
355228,Lane Field Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
355228,Lane Field Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
355228,Lane Field Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
355228,Lane Field Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
355228,Lane Field Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
355228,Lane Field Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
355228,Lane Field Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
355228,Lane Field Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.77
355228,Lane Field Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.81
355228,Lane Field Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.04
355228,Lane Field Road,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
355228,Lane Field Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
355228,Lane Field Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
355228,Lane Field Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
