Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
355228,Lane Field Road,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.16
355228,Lane Field Road,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
355228,Lane Field Road,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.77
355228,Lane Field Road,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.07
355228,Lane Field Road,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.2
355228,Lane Field Road,2024-01-19T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
355228,Lane Field Road,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
355228,Lane Field Road,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
355228,Lane Field Road,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
355228,Lane Field Road,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.55
355228,Lane Field Road,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
355228,Lane Field Road,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
355228,Lane Field Road,2024-01-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
355228,Lane Field Road,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
355228,Lane Field Road,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
355228,Lane Field Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
355228,Lane Field Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
355228,Lane Field Road,2024-01-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
355228,Lane Field Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
355228,Lane Field Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
355228,Lane Field Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
355228,Lane Field Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
355228,Lane Field Road,2024-01-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
355228,Lane Field Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
355228,Lane Field Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
355228,Lane Field Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
355228,Lane Field Road,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,21.4
355228,Lane Field Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
355228,Lane Field Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
355228,Lane Field Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
355228,Lane Field Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
355228,Lane Field Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
355228,Lane Field Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
355228,Lane Field Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
355228,Lane Field Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
355228,Lane Field Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.76
355228,Lane Field Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.55
355228,Lane Field Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.53
355228,Lane Field Road,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
355228,Lane Field Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
355228,Lane Field Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
355228,Lane Field Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
355228,Lane Field Road,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
355228,Lane Field Road,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.64
355228,Lane Field Road,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
355228,Lane Field Road,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
355228,Lane Field Road,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.89
355228,Lane Field Road,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.25
355228,Lane Field Road,2024-01-19T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
355228,Lane Field Road,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
355228,Lane Field Road,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
355228,Lane Field Road,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
355228,Lane Field Road,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.59
355228,Lane Field Road,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
355228,Lane Field Road,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
355228,Lane Field Road,2024-01-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
355228,Lane Field Road,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
355228,Lane Field Road,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
355228,Lane Field Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
355228,Lane Field Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
355228,Lane Field Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
355228,Lane Field Road,2024-01-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
355228,Lane Field Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
355228,Lane Field Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
355228,Lane Field Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
355228,Lane Field Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
355228,Lane Field Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
355228,Lane Field Road,2024-01-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
355228,Lane Field Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
355228,Lane Field Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
355228,Lane Field Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
355228,Lane Field Road,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,21.5
355228,Lane Field Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
355228,Lane Field Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
355228,Lane Field Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
355228,Lane Field Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
355228,Lane Field Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
355228,Lane Field Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
355228,Lane Field Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
355228,Lane Field Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
355228,Lane Field Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
355228,Lane Field Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.66
355228,Lane Field Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.51
355228,Lane Field Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.62
355228,Lane Field Road,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
355228,Lane Field Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
355228,Lane Field Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
355228,Lane Field Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
355228,Lane Field Road,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
355228,Lane Field Road,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.62
355228,Lane Field Road,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.71
355228,Lane Field Road,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
355228,Lane Field Road,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.83
355228,Lane Field Road,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.8
355228,Lane Field Road,2024-01-19T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
355228,Lane Field Road,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
355228,Lane Field Road,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
355228,Lane Field Road,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
355228,Lane Field Road,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
355228,Lane Field Road,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.92
355228,Lane Field Road,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
355228,Lane Field Road,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
355228,Lane Field Road,2024-01-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
355228,Lane Field Road,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
355228,Lane Field Road,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
355228,Lane Field Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.68
355228,Lane Field Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
355228,Lane Field Road,2024-01-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
355228,Lane Field Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
355228,Lane Field Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
355228,Lane Field Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
355228,Lane Field Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
355228,Lane Field Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
355228,Lane Field Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
355228,Lane Field Road,2024-01-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
355228,Lane Field Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
355228,Lane Field Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
355228,Lane Field Road,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,21.6
355228,Lane Field Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
355228,Lane Field Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
355228,Lane Field Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
355228,Lane Field Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
355228,Lane Field Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
355228,Lane Field Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
355228,Lane Field Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
355228,Lane Field Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
355228,Lane Field Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.31
355228,Lane Field Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.01
355228,Lane Field Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.9
355228,Lane Field Road,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
355228,Lane Field Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
355228,Lane Field Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
355228,Lane Field Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
355228,Lane Field Road,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.67
355228,Lane Field Road,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.74
355228,Lane Field Road,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
355228,Lane Field Road,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.33
355228,Lane Field Road,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
355228,Lane Field Road,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.82
355228,Lane Field Road,2024-01-19T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
355228,Lane Field Road,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
355228,Lane Field Road,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
355228,Lane Field Road,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
355228,Lane Field Road,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.76
355228,Lane Field Road,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
355228,Lane Field Road,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
355228,Lane Field Road,2024-01-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
355228,Lane Field Road,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
355228,Lane Field Road,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
355228,Lane Field Road,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
355228,Lane Field Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
355228,Lane Field Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
355228,Lane Field Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
355228,Lane Field Road,2024-01-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
355228,Lane Field Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
355228,Lane Field Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
355228,Lane Field Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
355228,Lane Field Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
355228,Lane Field Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
355228,Lane Field Road,2024-01-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
355228,Lane Field Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
355228,Lane Field Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
355228,Lane Field Road,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,21.7
355228,Lane Field Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
355228,Lane Field Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
355228,Lane Field Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
355228,Lane Field Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
355228,Lane Field Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
355228,Lane Field Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
355228,Lane Field Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
355228,Lane Field Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
355228,Lane Field Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
355228,Lane Field Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.82
355228,Lane Field Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.96
355228,Lane Field Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.58
355228,Lane Field Road,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
355228,Lane Field Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
355228,Lane Field Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
355228,Lane Field Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
355228,Lane Field Road,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
355228,Lane Field Road,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.06
355228,Lane Field Road,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
355228,Lane Field Road,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.28
355228,Lane Field Road,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.83
355228,Lane Field Road,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
355228,Lane Field Road,2024-01-19T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
355228,Lane Field Road,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
355228,Lane Field Road,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
355228,Lane Field Road,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
355228,Lane Field Road,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.59
355228,Lane Field Road,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.48
355228,Lane Field Road,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
355228,Lane Field Road,2024-01-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
355228,Lane Field Road,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
355228,Lane Field Road,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
355228,Lane Field Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
355228,Lane Field Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
355228,Lane Field Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
355228,Lane Field Road,2024-01-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
355228,Lane Field Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
355228,Lane Field Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
355228,Lane Field Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
355228,Lane Field Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
355228,Lane Field Road,2024-01-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
355228,Lane Field Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
355228,Lane Field Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
355228,Lane Field Road,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,21.8
355228,Lane Field Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
355228,Lane Field Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
355228,Lane Field Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
355228,Lane Field Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
355228,Lane Field Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
355228,Lane Field Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
355228,Lane Field Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
355228,Lane Field Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
355228,Lane Field Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.54
355228,Lane Field Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.55
355228,Lane Field Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.18
355228,Lane Field Road,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
355228,Lane Field Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
355228,Lane Field Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
355228,Lane Field Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
355228,Lane Field Road,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
355228,Lane Field Road,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.97
355228,Lane Field Road,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
355228,Lane Field Road,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.94
355228,Lane Field Road,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.08
355228,Lane Field Road,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.11
355228,Lane Field Road,2024-01-19T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
355228,Lane Field Road,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.4
355228,Lane Field Road,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
355228,Lane Field Road,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.08
355228,Lane Field Road,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
355228,Lane Field Road,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
355228,Lane Field Road,2024-01-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
355228,Lane Field Road,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
355228,Lane Field Road,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
355228,Lane Field Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
355228,Lane Field Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
355228,Lane Field Road,2024-01-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
355228,Lane Field Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
355228,Lane Field Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
355228,Lane Field Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
355228,Lane Field Road,2024-01-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
355228,Lane Field Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
355228,Lane Field Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,21.9
355228,Lane Field Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
355228,Lane Field Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
355228,Lane Field Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
355228,Lane Field Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
355228,Lane Field Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
355228,Lane Field Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
355228,Lane Field Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
355228,Lane Field Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.82
355228,Lane Field Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.89
355228,Lane Field Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.91
355228,Lane Field Road,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
355228,Lane Field Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
355228,Lane Field Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
355228,Lane Field Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
355228,Lane Field Road,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
355228,Lane Field Road,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.74
355228,Lane Field Road,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
355228,Lane Field Road,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.78
355228,Lane Field Road,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
355228,Lane Field Road,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.76
355228,Lane Field Road,2024-01-19T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
355228,Lane Field Road,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.3
355228,Lane Field Road,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
355228,Lane Field Road,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
355228,Lane Field Road,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.21
355228,Lane Field Road,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
355228,Lane Field Road,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
355228,Lane Field Road,2024-01-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
355228,Lane Field Road,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
355228,Lane Field Road,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
355228,Lane Field Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
355228,Lane Field Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
355228,Lane Field Road,2024-01-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
355228,Lane Field Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
355228,Lane Field Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
355228,Lane Field Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
355228,Lane Field Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
355228,Lane Field Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
355228,Lane Field Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.39
355228,Lane Field Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
355228,Lane Field Road,2024-01-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
355228,Lane Field Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
355228,Lane Field Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
355228,Lane Field Road,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,22.0
355228,Lane Field Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
355228,Lane Field Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
355228,Lane Field Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
355228,Lane Field Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
355228,Lane Field Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
355228,Lane Field Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
355228,Lane Field Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
355228,Lane Field Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
355228,Lane Field Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.79
355228,Lane Field Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
355228,Lane Field Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.45
355228,Lane Field Road,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
355228,Lane Field Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
355228,Lane Field Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
355228,Lane Field Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
355228,Lane Field Road,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
355228,Lane Field Road,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.66
355228,Lane Field Road,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.46
355228,Lane Field Road,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.67
355228,Lane Field Road,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
355228,Lane Field Road,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.68
355228,Lane Field Road,2024-01-19T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
355228,Lane Field Road,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.0
355228,Lane Field Road,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
355228,Lane Field Road,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
355228,Lane Field Road,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
355228,Lane Field Road,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.44
355228,Lane Field Road,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
355228,Lane Field Road,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
355228,Lane Field Road,2024-01-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
355228,Lane Field Road,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
355228,Lane Field Road,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
355228,Lane Field Road,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
355228,Lane Field Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
355228,Lane Field Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
355228,Lane Field Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
355228,Lane Field Road,2024-01-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
355228,Lane Field Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
355228,Lane Field Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
355228,Lane Field Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
355228,Lane Field Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
355228,Lane Field Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
355228,Lane Field Road,2024-01-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
355228,Lane Field Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
355228,Lane Field Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
355228,Lane Field Road,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,22.2
355228,Lane Field Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
355228,Lane Field Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
355228,Lane Field Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
355228,Lane Field Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
355228,Lane Field Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
355228,Lane Field Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
355228,Lane Field Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
355228,Lane Field Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
355228,Lane Field Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
355228,Lane Field Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.96
355228,Lane Field Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.71
355228,Lane Field Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.99
355228,Lane Field Road,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
355228,Lane Field Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
355228,Lane Field Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
355228,Lane Field Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
355228,Lane Field Road,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
355228,Lane Field Road,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.5
355228,Lane Field Road,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.55
355228,Lane Field Road,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.59
355228,Lane Field Road,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
355228,Lane Field Road,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.87
355228,Lane Field Road,2024-01-19T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
355228,Lane Field Road,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.9
355228,Lane Field Road,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
355228,Lane Field Road,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
355228,Lane Field Road,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
355228,Lane Field Road,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
355228,Lane Field Road,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.29
355228,Lane Field Road,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
355228,Lane Field Road,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
355228,Lane Field Road,2024-01-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
355228,Lane Field Road,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
355228,Lane Field Road,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
355228,Lane Field Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
355228,Lane Field Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
355228,Lane Field Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
355228,Lane Field Road,2024-01-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
355228,Lane Field Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
355228,Lane Field Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
355228,Lane Field Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
355228,Lane Field Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
355228,Lane Field Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
355228,Lane Field Road,2024-01-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
355228,Lane Field Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
355228,Lane Field Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
355228,Lane Field Road,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,22.3
355228,Lane Field Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
355228,Lane Field Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
355228,Lane Field Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
355228,Lane Field Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
355228,Lane Field Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
355228,Lane Field Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
355228,Lane Field Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
355228,Lane Field Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.5
355228,Lane Field Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.11
355228,Lane Field Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.2
355228,Lane Field Road,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
355228,Lane Field Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
355228,Lane Field Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
355228,Lane Field Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
355228,Lane Field Road,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.67
355228,Lane Field Road,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.64
355228,Lane Field Road,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.61
355228,Lane Field Road,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.21
355228,Lane Field Road,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.02
355228,Lane Field Road,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
355228,Lane Field Road,2024-01-19T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
355228,Lane Field Road,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.5
355228,Lane Field Road,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
355228,Lane Field Road,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
355228,Lane Field Road,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
355228,Lane Field Road,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.33
355228,Lane Field Road,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
355228,Lane Field Road,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
355228,Lane Field Road,2024-01-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
355228,Lane Field Road,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
355228,Lane Field Road,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
355228,Lane Field Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
355228,Lane Field Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
355228,Lane Field Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
