Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
355228,Lane Field Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
355228,Lane Field Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
355228,Lane Field Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
355228,Lane Field Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
355228,Lane Field Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
355228,Lane Field Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
355228,Lane Field Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
355228,Lane Field Road,2024-01-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
355228,Lane Field Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
355228,Lane Field Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
355228,Lane Field Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
355228,Lane Field Road,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,22.4
355228,Lane Field Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
355228,Lane Field Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
355228,Lane Field Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
355228,Lane Field Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
355228,Lane Field Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
355228,Lane Field Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
355228,Lane Field Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
355228,Lane Field Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.07
355228,Lane Field Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.9
355228,Lane Field Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.54
355228,Lane Field Road,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
355228,Lane Field Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
355228,Lane Field Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
355228,Lane Field Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
355228,Lane Field Road,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
355228,Lane Field Road,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.64
355228,Lane Field Road,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
355228,Lane Field Road,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.11
355228,Lane Field Road,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.13
355228,Lane Field Road,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
355228,Lane Field Road,2024-01-19T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
355228,Lane Field Road,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.5
355228,Lane Field Road,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
355228,Lane Field Road,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
355228,Lane Field Road,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
355228,Lane Field Road,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
355228,Lane Field Road,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
355228,Lane Field Road,2024-01-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
355228,Lane Field Road,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
355228,Lane Field Road,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
355228,Lane Field Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
355228,Lane Field Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
355228,Lane Field Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
355228,Lane Field Road,2024-01-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
355228,Lane Field Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
355228,Lane Field Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
355228,Lane Field Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
355228,Lane Field Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
355228,Lane Field Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
355228,Lane Field Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
355228,Lane Field Road,2024-01-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
355228,Lane Field Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
355228,Lane Field Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
355228,Lane Field Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
355228,Lane Field Road,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,22.5
355228,Lane Field Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
355228,Lane Field Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
355228,Lane Field Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
355228,Lane Field Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
355228,Lane Field Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
355228,Lane Field Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
355228,Lane Field Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
355228,Lane Field Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
355228,Lane Field Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.13
355228,Lane Field Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.22
355228,Lane Field Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.3
355228,Lane Field Road,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
355228,Lane Field Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
355228,Lane Field Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
355228,Lane Field Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
355228,Lane Field Road,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
355228,Lane Field Road,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.43
355228,Lane Field Road,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
355228,Lane Field Road,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.76
355228,Lane Field Road,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
355228,Lane Field Road,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.4
355228,Lane Field Road,2024-01-19T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
355228,Lane Field Road,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.6
355228,Lane Field Road,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
355228,Lane Field Road,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
355228,Lane Field Road,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
355228,Lane Field Road,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.31
355228,Lane Field Road,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
355228,Lane Field Road,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
355228,Lane Field Road,2024-01-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
355228,Lane Field Road,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
355228,Lane Field Road,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
355228,Lane Field Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
355228,Lane Field Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
355228,Lane Field Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
355228,Lane Field Road,2024-01-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
355228,Lane Field Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
355228,Lane Field Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
355228,Lane Field Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
355228,Lane Field Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
355228,Lane Field Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
355228,Lane Field Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
355228,Lane Field Road,2024-01-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
355228,Lane Field Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
355228,Lane Field Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
355228,Lane Field Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
355228,Lane Field Road,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,22.7
355228,Lane Field Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
355228,Lane Field Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
355228,Lane Field Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
355228,Lane Field Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
355228,Lane Field Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
355228,Lane Field Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
355228,Lane Field Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
355228,Lane Field Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
355228,Lane Field Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.07
355228,Lane Field Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.09
355228,Lane Field Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.58
355228,Lane Field Road,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
355228,Lane Field Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
355228,Lane Field Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
355228,Lane Field Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
355228,Lane Field Road,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
355228,Lane Field Road,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.6
355228,Lane Field Road,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
355228,Lane Field Road,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.61
355228,Lane Field Road,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
355228,Lane Field Road,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.51
355228,Lane Field Road,2024-01-19T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
355228,Lane Field Road,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.7
355228,Lane Field Road,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
355228,Lane Field Road,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
355228,Lane Field Road,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.37
355228,Lane Field Road,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.52
355228,Lane Field Road,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
355228,Lane Field Road,2024-01-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
355228,Lane Field Road,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
355228,Lane Field Road,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
355228,Lane Field Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
355228,Lane Field Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
355228,Lane Field Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
355228,Lane Field Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
355228,Lane Field Road,2024-01-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
355228,Lane Field Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
355228,Lane Field Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
355228,Lane Field Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
355228,Lane Field Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
355228,Lane Field Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
355228,Lane Field Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
355228,Lane Field Road,2024-01-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
355228,Lane Field Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
355228,Lane Field Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
355228,Lane Field Road,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,22.8
355228,Lane Field Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
355228,Lane Field Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
355228,Lane Field Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
355228,Lane Field Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
355228,Lane Field Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
355228,Lane Field Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
355228,Lane Field Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
355228,Lane Field Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
355228,Lane Field Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.95
355228,Lane Field Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.48
355228,Lane Field Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.53
355228,Lane Field Road,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
355228,Lane Field Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
355228,Lane Field Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
355228,Lane Field Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
355228,Lane Field Road,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
355228,Lane Field Road,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.5
355228,Lane Field Road,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
355228,Lane Field Road,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.42
355228,Lane Field Road,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.83
355228,Lane Field Road,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.98
355228,Lane Field Road,2024-01-19T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
355228,Lane Field Road,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.2
355228,Lane Field Road,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
355228,Lane Field Road,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
355228,Lane Field Road,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
355228,Lane Field Road,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.42
355228,Lane Field Road,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
355228,Lane Field Road,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
355228,Lane Field Road,2024-01-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
355228,Lane Field Road,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
355228,Lane Field Road,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
355228,Lane Field Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
355228,Lane Field Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
355228,Lane Field Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
355228,Lane Field Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.89
355228,Lane Field Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
355228,Lane Field Road,2024-01-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
355228,Lane Field Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
355228,Lane Field Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
355228,Lane Field Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
355228,Lane Field Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
355228,Lane Field Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
355228,Lane Field Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
355228,Lane Field Road,2024-01-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
355228,Lane Field Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
355228,Lane Field Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
355228,Lane Field Road,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,22.9
355228,Lane Field Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
355228,Lane Field Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
355228,Lane Field Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
355228,Lane Field Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
355228,Lane Field Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
355228,Lane Field Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
355228,Lane Field Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
355228,Lane Field Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
355228,Lane Field Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
355228,Lane Field Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.88
355228,Lane Field Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.48
355228,Lane Field Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.04
355228,Lane Field Road,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
355228,Lane Field Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
355228,Lane Field Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
355228,Lane Field Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
355228,Lane Field Road,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
355228,Lane Field Road,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.82
355228,Lane Field Road,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
355228,Lane Field Road,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.96
355228,Lane Field Road,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.77
355228,Lane Field Road,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
355228,Lane Field Road,2024-01-19T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
355228,Lane Field Road,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.2
355228,Lane Field Road,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
355228,Lane Field Road,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
355228,Lane Field Road,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.4
355228,Lane Field Road,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
355228,Lane Field Road,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
355228,Lane Field Road,2024-01-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
355228,Lane Field Road,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
355228,Lane Field Road,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
355228,Lane Field Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
355228,Lane Field Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
355228,Lane Field Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
355228,Lane Field Road,2024-01-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
355228,Lane Field Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
355228,Lane Field Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
355228,Lane Field Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
355228,Lane Field Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
355228,Lane Field Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
355228,Lane Field Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
355228,Lane Field Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
355228,Lane Field Road,2024-01-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
355228,Lane Field Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
355228,Lane Field Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
355228,Lane Field Road,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,23.0
355228,Lane Field Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
355228,Lane Field Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
355228,Lane Field Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
355228,Lane Field Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
355228,Lane Field Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
355228,Lane Field Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
355228,Lane Field Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
355228,Lane Field Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
355228,Lane Field Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.28
355228,Lane Field Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.62
355228,Lane Field Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.12
355228,Lane Field Road,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
355228,Lane Field Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
355228,Lane Field Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
355228,Lane Field Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
355228,Lane Field Road,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
355228,Lane Field Road,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.65
355228,Lane Field Road,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.85
355228,Lane Field Road,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.61
355228,Lane Field Road,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
355228,Lane Field Road,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.38
355228,Lane Field Road,2024-01-19T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.1
355228,Lane Field Road,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.3
355228,Lane Field Road,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
355228,Lane Field Road,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.27
355228,Lane Field Road,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
355228,Lane Field Road,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
355228,Lane Field Road,2024-01-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
355228,Lane Field Road,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
355228,Lane Field Road,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
355228,Lane Field Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
355228,Lane Field Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
355228,Lane Field Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
355228,Lane Field Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
355228,Lane Field Road,2024-01-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
355228,Lane Field Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
355228,Lane Field Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
355228,Lane Field Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
355228,Lane Field Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
355228,Lane Field Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
355228,Lane Field Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
355228,Lane Field Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
355228,Lane Field Road,2024-01-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
355228,Lane Field Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
355228,Lane Field Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
355228,Lane Field Road,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,23.1
355228,Lane Field Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
355228,Lane Field Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
355228,Lane Field Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
355228,Lane Field Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
355228,Lane Field Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
355228,Lane Field Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
355228,Lane Field Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
355228,Lane Field Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
355228,Lane Field Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.87
355228,Lane Field Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
355228,Lane Field Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.56
355228,Lane Field Road,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
355228,Lane Field Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
355228,Lane Field Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
355228,Lane Field Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
355228,Lane Field Road,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
355228,Lane Field Road,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.46
355228,Lane Field Road,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.84
355228,Lane Field Road,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.13
355228,Lane Field Road,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
355228,Lane Field Road,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
355228,Lane Field Road,2024-01-19T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
355228,Lane Field Road,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.0
355228,Lane Field Road,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
355228,Lane Field Road,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
355228,Lane Field Road,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.14
355228,Lane Field Road,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.48
355228,Lane Field Road,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
355228,Lane Field Road,2024-01-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
355228,Lane Field Road,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
355228,Lane Field Road,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
355228,Lane Field Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
355228,Lane Field Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
355228,Lane Field Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
355228,Lane Field Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.89
355228,Lane Field Road,2024-01-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
355228,Lane Field Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
355228,Lane Field Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
355228,Lane Field Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
355228,Lane Field Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
355228,Lane Field Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
355228,Lane Field Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
355228,Lane Field Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
355228,Lane Field Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
355228,Lane Field Road,2024-01-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
355228,Lane Field Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
355228,Lane Field Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
355228,Lane Field Road,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,23.3
355228,Lane Field Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
355228,Lane Field Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
355228,Lane Field Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
355228,Lane Field Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
355228,Lane Field Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
355228,Lane Field Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
355228,Lane Field Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
355228,Lane Field Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.48
355228,Lane Field Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.61
355228,Lane Field Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.48
355228,Lane Field Road,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
355228,Lane Field Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
355228,Lane Field Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
355228,Lane Field Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
355228,Lane Field Road,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
355228,Lane Field Road,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.67
355228,Lane Field Road,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
355228,Lane Field Road,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.07
355228,Lane Field Road,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.69
355228,Lane Field Road,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
355228,Lane Field Road,2024-01-19T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
355228,Lane Field Road,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.4
355228,Lane Field Road,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
355228,Lane Field Road,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
355228,Lane Field Road,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.58
355228,Lane Field Road,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
355228,Lane Field Road,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
355228,Lane Field Road,2024-01-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
355228,Lane Field Road,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
355228,Lane Field Road,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
355228,Lane Field Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
355228,Lane Field Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
355228,Lane Field Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
355228,Lane Field Road,2024-01-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
355228,Lane Field Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
355228,Lane Field Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
355228,Lane Field Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
355228,Lane Field Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
355228,Lane Field Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
355228,Lane Field Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
355228,Lane Field Road,2024-01-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
355228,Lane Field Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
355228,Lane Field Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
355228,Lane Field Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
355228,Lane Field Road,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,23.4
355228,Lane Field Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
355228,Lane Field Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
355228,Lane Field Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
355228,Lane Field Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
355228,Lane Field Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
355228,Lane Field Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
355228,Lane Field Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
355228,Lane Field Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
355228,Lane Field Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
355228,Lane Field Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.82
355228,Lane Field Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.76
355228,Lane Field Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.18
355228,Lane Field Road,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
355228,Lane Field Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
355228,Lane Field Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
355228,Lane Field Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
355228,Lane Field Road,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
355228,Lane Field Road,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.16
355228,Lane Field Road,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
355228,Lane Field Road,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.81
355228,Lane Field Road,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.46
355228,Lane Field Road,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.11
355228,Lane Field Road,2024-01-19T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
355228,Lane Field Road,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.3
355228,Lane Field Road,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
355228,Lane Field Road,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
355228,Lane Field Road,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
355228,Lane Field Road,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.88
355228,Lane Field Road,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
355228,Lane Field Road,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
355228,Lane Field Road,2024-01-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
355228,Lane Field Road,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
355228,Lane Field Road,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
355228,Lane Field Road,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
355228,Lane Field Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
355228,Lane Field Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
355228,Lane Field Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
355228,Lane Field Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
355228,Lane Field Road,2024-01-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
355228,Lane Field Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
355228,Lane Field Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
355228,Lane Field Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
355228,Lane Field Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
355228,Lane Field Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
355228,Lane Field Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
355228,Lane Field Road,2024-01-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
355228,Lane Field Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
355228,Lane Field Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
355228,Lane Field Road,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,23.5
355228,Lane Field Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
355228,Lane Field Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
355228,Lane Field Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
355228,Lane Field Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
355228,Lane Field Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
355228,Lane Field Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
355228,Lane Field Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
355228,Lane Field Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.73
355228,Lane Field Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.14
