Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.35
355228,Lane Field Road,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
355228,Lane Field Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
355228,Lane Field Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
355228,Lane Field Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
355228,Lane Field Road,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.55
355228,Lane Field Road,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.08
355228,Lane Field Road,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
355228,Lane Field Road,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.81
355228,Lane Field Road,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.13
355228,Lane Field Road,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
355228,Lane Field Road,2024-01-19T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
355228,Lane Field Road,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.4
355228,Lane Field Road,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
355228,Lane Field Road,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
355228,Lane Field Road,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
355228,Lane Field Road,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.81
355228,Lane Field Road,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
355228,Lane Field Road,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
355228,Lane Field Road,2024-01-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
355228,Lane Field Road,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
355228,Lane Field Road,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
355228,Lane Field Road,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
355228,Lane Field Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
355228,Lane Field Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
355228,Lane Field Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
355228,Lane Field Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
355228,Lane Field Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
355228,Lane Field Road,2024-01-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
355228,Lane Field Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
355228,Lane Field Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
355228,Lane Field Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
355228,Lane Field Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
355228,Lane Field Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
355228,Lane Field Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
355228,Lane Field Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
355228,Lane Field Road,2024-01-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
355228,Lane Field Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
355228,Lane Field Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
355228,Lane Field Road,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,23.6
355228,Lane Field Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
355228,Lane Field Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
355228,Lane Field Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
355228,Lane Field Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
355228,Lane Field Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
355228,Lane Field Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
355228,Lane Field Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.05
355228,Lane Field Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.66
355228,Lane Field Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.47
355228,Lane Field Road,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
355228,Lane Field Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
355228,Lane Field Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
355228,Lane Field Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
355228,Lane Field Road,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
355228,Lane Field Road,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.26
355228,Lane Field Road,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.73
355228,Lane Field Road,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.32
355228,Lane Field Road,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.68
355228,Lane Field Road,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
355228,Lane Field Road,2024-01-19T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.8
355228,Lane Field Road,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.3
355228,Lane Field Road,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.9
355228,Lane Field Road,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
355228,Lane Field Road,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.56
355228,Lane Field Road,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
355228,Lane Field Road,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
355228,Lane Field Road,2024-01-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
355228,Lane Field Road,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
355228,Lane Field Road,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
355228,Lane Field Road,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
355228,Lane Field Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
355228,Lane Field Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
355228,Lane Field Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.7
355228,Lane Field Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
355228,Lane Field Road,2024-01-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
355228,Lane Field Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
355228,Lane Field Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
355228,Lane Field Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
355228,Lane Field Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
355228,Lane Field Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
355228,Lane Field Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
355228,Lane Field Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
355228,Lane Field Road,2024-01-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
355228,Lane Field Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
355228,Lane Field Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
355228,Lane Field Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
355228,Lane Field Road,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,23.7
355228,Lane Field Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
355228,Lane Field Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
355228,Lane Field Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
355228,Lane Field Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
355228,Lane Field Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
355228,Lane Field Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
355228,Lane Field Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
355228,Lane Field Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
355228,Lane Field Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.12
355228,Lane Field Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.53
355228,Lane Field Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.28
355228,Lane Field Road,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
355228,Lane Field Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
355228,Lane Field Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
355228,Lane Field Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
355228,Lane Field Road,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
355228,Lane Field Road,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.1
355228,Lane Field Road,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.73
355228,Lane Field Road,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.36
355228,Lane Field Road,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.18
355228,Lane Field Road,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.43
355228,Lane Field Road,2024-01-19T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.0
355228,Lane Field Road,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.9
355228,Lane Field Road,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
355228,Lane Field Road,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
355228,Lane Field Road,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
355228,Lane Field Road,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.7
355228,Lane Field Road,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
355228,Lane Field Road,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
355228,Lane Field Road,2024-01-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
355228,Lane Field Road,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
355228,Lane Field Road,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
355228,Lane Field Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
355228,Lane Field Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.87
355228,Lane Field Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
355228,Lane Field Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.43
355228,Lane Field Road,2024-01-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
355228,Lane Field Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
355228,Lane Field Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
355228,Lane Field Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
355228,Lane Field Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
355228,Lane Field Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
355228,Lane Field Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
355228,Lane Field Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
355228,Lane Field Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
355228,Lane Field Road,2024-01-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
355228,Lane Field Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
355228,Lane Field Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
355228,Lane Field Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
355228,Lane Field Road,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,23.8
355228,Lane Field Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
355228,Lane Field Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
355228,Lane Field Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
355228,Lane Field Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
355228,Lane Field Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
355228,Lane Field Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
355228,Lane Field Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
355228,Lane Field Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,36.63
355228,Lane Field Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.85
355228,Lane Field Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.59
355228,Lane Field Road,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
355228,Lane Field Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
355228,Lane Field Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
355228,Lane Field Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
355228,Lane Field Road,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
355228,Lane Field Road,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.87
355228,Lane Field Road,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.68
355228,Lane Field Road,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.13
355228,Lane Field Road,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.88
355228,Lane Field Road,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.87
355228,Lane Field Road,2024-01-19T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,51.0
355228,Lane Field Road,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.2
355228,Lane Field Road,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
355228,Lane Field Road,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
355228,Lane Field Road,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.93
355228,Lane Field Road,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
355228,Lane Field Road,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
355228,Lane Field Road,2024-01-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
355228,Lane Field Road,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
355228,Lane Field Road,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
355228,Lane Field Road,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
355228,Lane Field Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
355228,Lane Field Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.14
355228,Lane Field Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
355228,Lane Field Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
355228,Lane Field Road,2024-01-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
355228,Lane Field Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
355228,Lane Field Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
355228,Lane Field Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
355228,Lane Field Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
355228,Lane Field Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
355228,Lane Field Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
355228,Lane Field Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
355228,Lane Field Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
355228,Lane Field Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
355228,Lane Field Road,2024-01-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
355228,Lane Field Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
355228,Lane Field Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
355228,Lane Field Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
355228,Lane Field Road,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,23.9
355228,Lane Field Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
355228,Lane Field Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
355228,Lane Field Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
355228,Lane Field Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
355228,Lane Field Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
355228,Lane Field Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
355228,Lane Field Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
355228,Lane Field Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
355228,Lane Field Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
355228,Lane Field Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,38.47
355228,Lane Field Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.53
355228,Lane Field Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.92
355228,Lane Field Road,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
355228,Lane Field Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
355228,Lane Field Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
355228,Lane Field Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
355228,Lane Field Road,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.91
355228,Lane Field Road,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.74
355228,Lane Field Road,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.52
355228,Lane Field Road,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.26
355228,Lane Field Road,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.18
355228,Lane Field Road,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.98
355228,Lane Field Road,2024-01-19T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,60.8
355228,Lane Field Road,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.1
355228,Lane Field Road,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
355228,Lane Field Road,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
355228,Lane Field Road,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.13
355228,Lane Field Road,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
355228,Lane Field Road,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
355228,Lane Field Road,2024-01-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
355228,Lane Field Road,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
355228,Lane Field Road,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
355228,Lane Field Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
355228,Lane Field Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.45
355228,Lane Field Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
355228,Lane Field Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
355228,Lane Field Road,2024-01-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
355228,Lane Field Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
355228,Lane Field Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
355228,Lane Field Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
355228,Lane Field Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
355228,Lane Field Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
355228,Lane Field Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
355228,Lane Field Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
355228,Lane Field Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
355228,Lane Field Road,2024-01-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
355228,Lane Field Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
355228,Lane Field Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
355228,Lane Field Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
355228,Lane Field Road,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,24.0
355228,Lane Field Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
355228,Lane Field Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
355228,Lane Field Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
355228,Lane Field Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
355228,Lane Field Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
355228,Lane Field Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
355228,Lane Field Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
355228,Lane Field Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
355228,Lane Field Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,39.49
355228,Lane Field Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.78
355228,Lane Field Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.87
355228,Lane Field Road,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
355228,Lane Field Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
355228,Lane Field Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
355228,Lane Field Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
355228,Lane Field Road,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.85
355228,Lane Field Road,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.68
355228,Lane Field Road,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
355228,Lane Field Road,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.07
355228,Lane Field Road,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.86
355228,Lane Field Road,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.54
355228,Lane Field Road,2024-01-19T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,60.1
355228,Lane Field Road,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.2
355228,Lane Field Road,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
355228,Lane Field Road,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
355228,Lane Field Road,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
355228,Lane Field Road,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.96
355228,Lane Field Road,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
355228,Lane Field Road,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
355228,Lane Field Road,2024-01-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
355228,Lane Field Road,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
355228,Lane Field Road,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
355228,Lane Field Road,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
355228,Lane Field Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
355228,Lane Field Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.28
355228,Lane Field Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.56
355228,Lane Field Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
355228,Lane Field Road,2024-01-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
355228,Lane Field Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
355228,Lane Field Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
355228,Lane Field Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
355228,Lane Field Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
355228,Lane Field Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
355228,Lane Field Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
355228,Lane Field Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
355228,Lane Field Road,2024-01-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
355228,Lane Field Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
355228,Lane Field Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
355228,Lane Field Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
355228,Lane Field Road,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,24.1
355228,Lane Field Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
355228,Lane Field Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
355228,Lane Field Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
355228,Lane Field Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
355228,Lane Field Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
355228,Lane Field Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
355228,Lane Field Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
355228,Lane Field Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
355228,Lane Field Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
355228,Lane Field Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,43.01
355228,Lane Field Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.47
355228,Lane Field Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.97
355228,Lane Field Road,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
355228,Lane Field Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
355228,Lane Field Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
355228,Lane Field Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
355228,Lane Field Road,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.96
355228,Lane Field Road,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.56
355228,Lane Field Road,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
355228,Lane Field Road,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.65
355228,Lane Field Road,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.68
355228,Lane Field Road,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.37
355228,Lane Field Road,2024-01-19T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.9
355228,Lane Field Road,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.3
355228,Lane Field Road,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
355228,Lane Field Road,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
355228,Lane Field Road,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
355228,Lane Field Road,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.1
355228,Lane Field Road,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
355228,Lane Field Road,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
355228,Lane Field Road,2024-01-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
355228,Lane Field Road,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
355228,Lane Field Road,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
355228,Lane Field Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
355228,Lane Field Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
355228,Lane Field Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
355228,Lane Field Road,2024-01-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
355228,Lane Field Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
355228,Lane Field Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
355228,Lane Field Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
355228,Lane Field Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.83
355228,Lane Field Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
355228,Lane Field Road,2024-01-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
355228,Lane Field Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
355228,Lane Field Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
355228,Lane Field Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
355228,Lane Field Road,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,24.2
355228,Lane Field Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
355228,Lane Field Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
355228,Lane Field Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
355228,Lane Field Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
355228,Lane Field Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
355228,Lane Field Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
355228,Lane Field Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
355228,Lane Field Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
355228,Lane Field Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.59
355228,Lane Field Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.4
355228,Lane Field Road,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
355228,Lane Field Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
355228,Lane Field Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
355228,Lane Field Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
355228,Lane Field Road,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.85
355228,Lane Field Road,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.73
355228,Lane Field Road,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
355228,Lane Field Road,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.86
355228,Lane Field Road,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.76
355228,Lane Field Road,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.01
355228,Lane Field Road,2024-01-19T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,65.0
355228,Lane Field Road,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.1
355228,Lane Field Road,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
355228,Lane Field Road,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
355228,Lane Field Road,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.59
355228,Lane Field Road,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
355228,Lane Field Road,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
355228,Lane Field Road,2024-01-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
355228,Lane Field Road,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
355228,Lane Field Road,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
355228,Lane Field Road,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
355228,Lane Field Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
355228,Lane Field Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
355228,Lane Field Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.42
355228,Lane Field Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
355228,Lane Field Road,2024-01-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
355228,Lane Field Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
355228,Lane Field Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
355228,Lane Field Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
355228,Lane Field Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
355228,Lane Field Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
355228,Lane Field Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
355228,Lane Field Road,2024-01-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
355228,Lane Field Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
355228,Lane Field Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
355228,Lane Field Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
355228,Lane Field Road,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,24.3
355228,Lane Field Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
355228,Lane Field Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
355228,Lane Field Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
355228,Lane Field Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
355228,Lane Field Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
355228,Lane Field Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
355228,Lane Field Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
355228,Lane Field Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
355228,Lane Field Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.75
355228,Lane Field Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.57
355228,Lane Field Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.49
355228,Lane Field Road,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
355228,Lane Field Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
355228,Lane Field Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
355228,Lane Field Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
355228,Lane Field Road,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.0
355228,Lane Field Road,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.72
355228,Lane Field Road,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.73
355228,Lane Field Road,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.65
355228,Lane Field Road,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
355228,Lane Field Road,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.82
355228,Lane Field Road,2024-01-19T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,65.1
355228,Lane Field Road,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.6
355228,Lane Field Road,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
355228,Lane Field Road,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
355228,Lane Field Road,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.45
355228,Lane Field Road,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
355228,Lane Field Road,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
355228,Lane Field Road,2024-01-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
355228,Lane Field Road,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
355228,Lane Field Road,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
355228,Lane Field Road,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
355228,Lane Field Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
355228,Lane Field Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
355228,Lane Field Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.93
355228,Lane Field Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
355228,Lane Field Road,2024-01-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
355228,Lane Field Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
355228,Lane Field Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
355228,Lane Field Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
355228,Lane Field Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
355228,Lane Field Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
355228,Lane Field Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
355228,Lane Field Road,2024-01-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
355228,Lane Field Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
355228,Lane Field Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
355228,Lane Field Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
355228,Lane Field Road,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,24.4
355228,Lane Field Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
355228,Lane Field Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
355228,Lane Field Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
355228,Lane Field Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
355228,Lane Field Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
355228,Lane Field Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
355228,Lane Field Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
355228,Lane Field Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
355228,Lane Field Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
355228,Lane Field Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.47
355228,Lane Field Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.94
355228,Lane Field Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.33
355228,Lane Field Road,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
355228,Lane Field Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
355228,Lane Field Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
355228,Lane Field Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
355228,Lane Field Road,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.93
355228,Lane Field Road,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.33
355228,Lane Field Road,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.71
355228,Lane Field Road,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.12
355228,Lane Field Road,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.32
355228,Lane Field Road,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.9
355228,Lane Field Road,2024-01-20T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
355228,Lane Field Road,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
355228,Lane Field Road,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
355228,Lane Field Road,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
355228,Lane Field Road,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
355228,Lane Field Road,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
355228,Lane Field Road,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
355228,Lane Field Road,2024-01-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
355228,Lane Field Road,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
355228,Lane Field Road,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
355228,Lane Field Road,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
355228,Lane Field Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
