Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
355228,Lane Field Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.42
355228,Lane Field Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
355228,Lane Field Road,2024-01-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
355228,Lane Field Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
355228,Lane Field Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
355228,Lane Field Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
355228,Lane Field Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
355228,Lane Field Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.38
355228,Lane Field Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
355228,Lane Field Road,2024-01-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
355228,Lane Field Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
355228,Lane Field Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
355228,Lane Field Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
355228,Lane Field Road,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,27.2
355228,Lane Field Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
355228,Lane Field Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
355228,Lane Field Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
355228,Lane Field Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
355228,Lane Field Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
355228,Lane Field Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
355228,Lane Field Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
355228,Lane Field Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
355228,Lane Field Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
355228,Lane Field Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.25
355228,Lane Field Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.25
355228,Lane Field Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.01
355228,Lane Field Road,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
355228,Lane Field Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
355228,Lane Field Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
355228,Lane Field Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
355228,Lane Field Road,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.01
355228,Lane Field Road,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.6
355228,Lane Field Road,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.63
355228,Lane Field Road,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.79
355228,Lane Field Road,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.35
355228,Lane Field Road,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.4
355228,Lane Field Road,2024-01-20T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
355228,Lane Field Road,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
355228,Lane Field Road,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
355228,Lane Field Road,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
355228,Lane Field Road,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
355228,Lane Field Road,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.67
355228,Lane Field Road,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
355228,Lane Field Road,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
355228,Lane Field Road,2024-01-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
355228,Lane Field Road,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
355228,Lane Field Road,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
355228,Lane Field Road,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
355228,Lane Field Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
355228,Lane Field Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.4
355228,Lane Field Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
355228,Lane Field Road,2024-01-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
355228,Lane Field Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
355228,Lane Field Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
355228,Lane Field Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
355228,Lane Field Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
355228,Lane Field Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
355228,Lane Field Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
355228,Lane Field Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.59
355228,Lane Field Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
355228,Lane Field Road,2024-01-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
355228,Lane Field Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
355228,Lane Field Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.3
355228,Lane Field Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
355228,Lane Field Road,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,27.3
355228,Lane Field Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
355228,Lane Field Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
355228,Lane Field Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
355228,Lane Field Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
355228,Lane Field Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
355228,Lane Field Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
355228,Lane Field Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
355228,Lane Field Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
355228,Lane Field Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
355228,Lane Field Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.7
355228,Lane Field Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.83
355228,Lane Field Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.44
355228,Lane Field Road,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
355228,Lane Field Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
355228,Lane Field Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
355228,Lane Field Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
355228,Lane Field Road,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.18
355228,Lane Field Road,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.51
355228,Lane Field Road,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
355228,Lane Field Road,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.86
355228,Lane Field Road,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.34
355228,Lane Field Road,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.54
355228,Lane Field Road,2024-01-20T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
355228,Lane Field Road,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
355228,Lane Field Road,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
355228,Lane Field Road,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
355228,Lane Field Road,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
355228,Lane Field Road,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
355228,Lane Field Road,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
355228,Lane Field Road,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
355228,Lane Field Road,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
355228,Lane Field Road,2024-01-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
355228,Lane Field Road,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
355228,Lane Field Road,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
355228,Lane Field Road,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
355228,Lane Field Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
355228,Lane Field Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.33
355228,Lane Field Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
355228,Lane Field Road,2024-01-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
355228,Lane Field Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
355228,Lane Field Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
355228,Lane Field Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
355228,Lane Field Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
355228,Lane Field Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.92
355228,Lane Field Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.86
355228,Lane Field Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
355228,Lane Field Road,2024-01-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
355228,Lane Field Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
355228,Lane Field Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
355228,Lane Field Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
355228,Lane Field Road,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,27.3
355228,Lane Field Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
355228,Lane Field Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
355228,Lane Field Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
355228,Lane Field Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
355228,Lane Field Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
355228,Lane Field Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
355228,Lane Field Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
355228,Lane Field Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
355228,Lane Field Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
355228,Lane Field Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.75
355228,Lane Field Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.37
355228,Lane Field Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.29
355228,Lane Field Road,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
355228,Lane Field Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
355228,Lane Field Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
355228,Lane Field Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
355228,Lane Field Road,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.89
355228,Lane Field Road,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.75
355228,Lane Field Road,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
355228,Lane Field Road,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.84
355228,Lane Field Road,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.82
355228,Lane Field Road,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.79
355228,Lane Field Road,2024-01-20T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
355228,Lane Field Road,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
355228,Lane Field Road,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
355228,Lane Field Road,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
355228,Lane Field Road,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
355228,Lane Field Road,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
355228,Lane Field Road,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
355228,Lane Field Road,2024-01-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
355228,Lane Field Road,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
355228,Lane Field Road,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
355228,Lane Field Road,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
355228,Lane Field Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
355228,Lane Field Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
355228,Lane Field Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.85
355228,Lane Field Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
355228,Lane Field Road,2024-01-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
355228,Lane Field Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
355228,Lane Field Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
355228,Lane Field Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
355228,Lane Field Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
355228,Lane Field Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
355228,Lane Field Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
355228,Lane Field Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.68
355228,Lane Field Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
355228,Lane Field Road,2024-01-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
355228,Lane Field Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
355228,Lane Field Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.1
355228,Lane Field Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
355228,Lane Field Road,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,27.3
355228,Lane Field Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
355228,Lane Field Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
355228,Lane Field Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
355228,Lane Field Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
355228,Lane Field Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
355228,Lane Field Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
355228,Lane Field Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
355228,Lane Field Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
355228,Lane Field Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.89
355228,Lane Field Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,35.85
355228,Lane Field Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.95
355228,Lane Field Road,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
355228,Lane Field Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
355228,Lane Field Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
355228,Lane Field Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
355228,Lane Field Road,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
355228,Lane Field Road,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.48
355228,Lane Field Road,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.6
355228,Lane Field Road,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
355228,Lane Field Road,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.63
355228,Lane Field Road,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.7
355228,Lane Field Road,2024-01-20T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
355228,Lane Field Road,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
355228,Lane Field Road,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
355228,Lane Field Road,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
355228,Lane Field Road,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
355228,Lane Field Road,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
355228,Lane Field Road,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
355228,Lane Field Road,2024-01-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
355228,Lane Field Road,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
355228,Lane Field Road,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
355228,Lane Field Road,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
355228,Lane Field Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
355228,Lane Field Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
355228,Lane Field Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
355228,Lane Field Road,2024-01-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
355228,Lane Field Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
355228,Lane Field Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
355228,Lane Field Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
355228,Lane Field Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
355228,Lane Field Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
355228,Lane Field Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
355228,Lane Field Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.45
355228,Lane Field Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
355228,Lane Field Road,2024-01-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
355228,Lane Field Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
355228,Lane Field Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.4
355228,Lane Field Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
355228,Lane Field Road,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,27.4
355228,Lane Field Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
355228,Lane Field Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
355228,Lane Field Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
355228,Lane Field Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
355228,Lane Field Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
355228,Lane Field Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
355228,Lane Field Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
355228,Lane Field Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
355228,Lane Field Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
355228,Lane Field Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.8
355228,Lane Field Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.38
355228,Lane Field Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.49
355228,Lane Field Road,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
355228,Lane Field Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
355228,Lane Field Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
355228,Lane Field Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
355228,Lane Field Road,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
355228,Lane Field Road,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.66
355228,Lane Field Road,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.08
355228,Lane Field Road,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.06
355228,Lane Field Road,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.37
355228,Lane Field Road,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.93
355228,Lane Field Road,2024-01-20T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
355228,Lane Field Road,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
355228,Lane Field Road,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
355228,Lane Field Road,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
355228,Lane Field Road,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
355228,Lane Field Road,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
355228,Lane Field Road,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
355228,Lane Field Road,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
355228,Lane Field Road,2024-01-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
355228,Lane Field Road,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
355228,Lane Field Road,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
355228,Lane Field Road,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
355228,Lane Field Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
355228,Lane Field Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.75
355228,Lane Field Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
355228,Lane Field Road,2024-01-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
355228,Lane Field Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
355228,Lane Field Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
355228,Lane Field Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
355228,Lane Field Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
355228,Lane Field Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.92
355228,Lane Field Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.61
355228,Lane Field Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.2
355228,Lane Field Road,2024-01-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
355228,Lane Field Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
355228,Lane Field Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.2
355228,Lane Field Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
355228,Lane Field Road,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,27.4
355228,Lane Field Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
355228,Lane Field Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
355228,Lane Field Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
355228,Lane Field Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
355228,Lane Field Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
355228,Lane Field Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
355228,Lane Field Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
355228,Lane Field Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
355228,Lane Field Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.71
355228,Lane Field Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.35
355228,Lane Field Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.29
355228,Lane Field Road,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
355228,Lane Field Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
355228,Lane Field Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
355228,Lane Field Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
355228,Lane Field Road,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
355228,Lane Field Road,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.64
355228,Lane Field Road,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.87
355228,Lane Field Road,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.01
355228,Lane Field Road,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.62
355228,Lane Field Road,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.71
355228,Lane Field Road,2024-01-20T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
355228,Lane Field Road,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
355228,Lane Field Road,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
355228,Lane Field Road,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
355228,Lane Field Road,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
355228,Lane Field Road,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
355228,Lane Field Road,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
355228,Lane Field Road,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
355228,Lane Field Road,2024-01-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
355228,Lane Field Road,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
355228,Lane Field Road,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
355228,Lane Field Road,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
355228,Lane Field Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
355228,Lane Field Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.23
355228,Lane Field Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
355228,Lane Field Road,2024-01-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
355228,Lane Field Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
355228,Lane Field Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
355228,Lane Field Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
355228,Lane Field Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
355228,Lane Field Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
355228,Lane Field Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
355228,Lane Field Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.82
355228,Lane Field Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.24
355228,Lane Field Road,2024-01-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
355228,Lane Field Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
355228,Lane Field Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
355228,Lane Field Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
355228,Lane Field Road,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,27.5
355228,Lane Field Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
355228,Lane Field Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
355228,Lane Field Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
355228,Lane Field Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
355228,Lane Field Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
355228,Lane Field Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
355228,Lane Field Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
355228,Lane Field Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
355228,Lane Field Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
355228,Lane Field Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.36
355228,Lane Field Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.24
355228,Lane Field Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.96
355228,Lane Field Road,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
355228,Lane Field Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
355228,Lane Field Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
355228,Lane Field Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
355228,Lane Field Road,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
355228,Lane Field Road,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.69
355228,Lane Field Road,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.64
355228,Lane Field Road,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.89
355228,Lane Field Road,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.57
355228,Lane Field Road,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.57
355228,Lane Field Road,2024-01-20T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
355228,Lane Field Road,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
355228,Lane Field Road,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.7
355228,Lane Field Road,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
355228,Lane Field Road,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.98
355228,Lane Field Road,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
355228,Lane Field Road,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
355228,Lane Field Road,2024-01-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
355228,Lane Field Road,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
355228,Lane Field Road,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
355228,Lane Field Road,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
355228,Lane Field Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
355228,Lane Field Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.85
355228,Lane Field Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
355228,Lane Field Road,2024-01-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
355228,Lane Field Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
355228,Lane Field Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
355228,Lane Field Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
355228,Lane Field Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
355228,Lane Field Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
355228,Lane Field Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.8
355228,Lane Field Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.63
355228,Lane Field Road,2024-01-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
355228,Lane Field Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
355228,Lane Field Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
355228,Lane Field Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
355228,Lane Field Road,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,27.5
355228,Lane Field Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
355228,Lane Field Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
355228,Lane Field Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
355228,Lane Field Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
355228,Lane Field Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
355228,Lane Field Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
355228,Lane Field Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
355228,Lane Field Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
355228,Lane Field Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.33
355228,Lane Field Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,37.03
355228,Lane Field Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.06
355228,Lane Field Road,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
355228,Lane Field Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
355228,Lane Field Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
355228,Lane Field Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
355228,Lane Field Road,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
355228,Lane Field Road,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.02
355228,Lane Field Road,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
355228,Lane Field Road,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.88
355228,Lane Field Road,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.57
355228,Lane Field Road,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.26
355228,Lane Field Road,2024-01-20T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
355228,Lane Field Road,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.4
355228,Lane Field Road,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.3
355228,Lane Field Road,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
355228,Lane Field Road,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
355228,Lane Field Road,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
355228,Lane Field Road,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
355228,Lane Field Road,2024-01-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
355228,Lane Field Road,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
355228,Lane Field Road,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
355228,Lane Field Road,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
355228,Lane Field Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
355228,Lane Field Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.26
355228,Lane Field Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
355228,Lane Field Road,2024-01-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
355228,Lane Field Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
355228,Lane Field Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
355228,Lane Field Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
355228,Lane Field Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
355228,Lane Field Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.83
355228,Lane Field Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.39
355228,Lane Field Road,2024-01-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
355228,Lane Field Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
355228,Lane Field Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
355228,Lane Field Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
355228,Lane Field Road,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,27.5
355228,Lane Field Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
355228,Lane Field Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
355228,Lane Field Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
355228,Lane Field Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
355228,Lane Field Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
355228,Lane Field Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
355228,Lane Field Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
355228,Lane Field Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
355228,Lane Field Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
355228,Lane Field Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.96
355228,Lane Field Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.58
355228,Lane Field Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.51
355228,Lane Field Road,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
355228,Lane Field Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
355228,Lane Field Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
355228,Lane Field Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
355228,Lane Field Road,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.83
355228,Lane Field Road,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.87
355228,Lane Field Road,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
355228,Lane Field Road,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.56
355228,Lane Field Road,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.28
355228,Lane Field Road,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.12
355228,Lane Field Road,2024-01-20T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
355228,Lane Field Road,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.7
355228,Lane Field Road,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
355228,Lane Field Road,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
355228,Lane Field Road,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.54
355228,Lane Field Road,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
355228,Lane Field Road,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
355228,Lane Field Road,2024-01-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
355228,Lane Field Road,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
355228,Lane Field Road,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
355228,Lane Field Road,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
355228,Lane Field Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
355228,Lane Field Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
355228,Lane Field Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
355228,Lane Field Road,2024-01-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
355228,Lane Field Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
355228,Lane Field Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
355228,Lane Field Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
355228,Lane Field Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
355228,Lane Field Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
355228,Lane Field Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.99
355228,Lane Field Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.8
355228,Lane Field Road,2024-01-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
355228,Lane Field Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
355228,Lane Field Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
355228,Lane Field Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.5
355228,Lane Field Road,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,27.6
355228,Lane Field Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
355228,Lane Field Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
355228,Lane Field Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
355228,Lane Field Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
355228,Lane Field Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
