Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
355228,Lane Field Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
355228,Lane Field Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
355228,Lane Field Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.32
355228,Lane Field Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.94
355228,Lane Field Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.86
355228,Lane Field Road,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
355228,Lane Field Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
355228,Lane Field Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
355228,Lane Field Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
355228,Lane Field Road,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.15
355228,Lane Field Road,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.84
355228,Lane Field Road,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
355228,Lane Field Road,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.29
355228,Lane Field Road,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
355228,Lane Field Road,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.4
355228,Lane Field Road,2024-01-20T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
355228,Lane Field Road,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.9
355228,Lane Field Road,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.2
355228,Lane Field Road,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
355228,Lane Field Road,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.6
355228,Lane Field Road,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
355228,Lane Field Road,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.57
355228,Lane Field Road,2024-01-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
355228,Lane Field Road,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
355228,Lane Field Road,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
355228,Lane Field Road,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
355228,Lane Field Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
355228,Lane Field Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.53
355228,Lane Field Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
355228,Lane Field Road,2024-01-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
355228,Lane Field Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
355228,Lane Field Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
355228,Lane Field Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
355228,Lane Field Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
355228,Lane Field Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
355228,Lane Field Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
355228,Lane Field Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.3
355228,Lane Field Road,2024-01-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
355228,Lane Field Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
355228,Lane Field Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
355228,Lane Field Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.1
355228,Lane Field Road,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,27.6
355228,Lane Field Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
355228,Lane Field Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
355228,Lane Field Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
355228,Lane Field Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
355228,Lane Field Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
355228,Lane Field Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
355228,Lane Field Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
355228,Lane Field Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
355228,Lane Field Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
355228,Lane Field Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.1
355228,Lane Field Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.04
355228,Lane Field Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.53
355228,Lane Field Road,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
355228,Lane Field Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
355228,Lane Field Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
355228,Lane Field Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
355228,Lane Field Road,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.85
355228,Lane Field Road,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.35
355228,Lane Field Road,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.52
355228,Lane Field Road,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.73
355228,Lane Field Road,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.95
355228,Lane Field Road,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.19
355228,Lane Field Road,2024-01-20T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
355228,Lane Field Road,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
355228,Lane Field Road,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
355228,Lane Field Road,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
355228,Lane Field Road,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.4
355228,Lane Field Road,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
355228,Lane Field Road,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
355228,Lane Field Road,2024-01-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
355228,Lane Field Road,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
355228,Lane Field Road,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
355228,Lane Field Road,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
355228,Lane Field Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
355228,Lane Field Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.7
355228,Lane Field Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
355228,Lane Field Road,2024-01-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
355228,Lane Field Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
355228,Lane Field Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
355228,Lane Field Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
355228,Lane Field Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
355228,Lane Field Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.3
355228,Lane Field Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.88
355228,Lane Field Road,2024-01-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
355228,Lane Field Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
355228,Lane Field Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
355228,Lane Field Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.2
355228,Lane Field Road,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,27.6
355228,Lane Field Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
355228,Lane Field Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
355228,Lane Field Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
355228,Lane Field Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
355228,Lane Field Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
355228,Lane Field Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
355228,Lane Field Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
355228,Lane Field Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
355228,Lane Field Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
355228,Lane Field Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.22
355228,Lane Field Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.73
355228,Lane Field Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.46
355228,Lane Field Road,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
355228,Lane Field Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
355228,Lane Field Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
355228,Lane Field Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
355228,Lane Field Road,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.93
355228,Lane Field Road,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.45
355228,Lane Field Road,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.52
355228,Lane Field Road,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.86
355228,Lane Field Road,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.16
355228,Lane Field Road,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.5
355228,Lane Field Road,2024-01-20T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
355228,Lane Field Road,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.5
355228,Lane Field Road,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.5
355228,Lane Field Road,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
355228,Lane Field Road,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.33
355228,Lane Field Road,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
355228,Lane Field Road,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
355228,Lane Field Road,2024-01-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
355228,Lane Field Road,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
355228,Lane Field Road,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
355228,Lane Field Road,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
355228,Lane Field Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
355228,Lane Field Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.95
355228,Lane Field Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
355228,Lane Field Road,2024-01-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
355228,Lane Field Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
355228,Lane Field Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
355228,Lane Field Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
355228,Lane Field Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
355228,Lane Field Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.12
355228,Lane Field Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.96
355228,Lane Field Road,2024-01-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
355228,Lane Field Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
355228,Lane Field Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
355228,Lane Field Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
355228,Lane Field Road,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,27.6
355228,Lane Field Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
355228,Lane Field Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
355228,Lane Field Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
355228,Lane Field Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
355228,Lane Field Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
355228,Lane Field Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
355228,Lane Field Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
355228,Lane Field Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
355228,Lane Field Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
355228,Lane Field Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.96
355228,Lane Field Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.58
355228,Lane Field Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.43
355228,Lane Field Road,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
355228,Lane Field Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
355228,Lane Field Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
355228,Lane Field Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
355228,Lane Field Road,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.07
355228,Lane Field Road,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.16
355228,Lane Field Road,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
355228,Lane Field Road,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.12
355228,Lane Field Road,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.27
355228,Lane Field Road,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.8
355228,Lane Field Road,2024-01-20T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
355228,Lane Field Road,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.5
355228,Lane Field Road,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.8
355228,Lane Field Road,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
355228,Lane Field Road,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.35
355228,Lane Field Road,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
355228,Lane Field Road,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
355228,Lane Field Road,2024-01-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
355228,Lane Field Road,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
355228,Lane Field Road,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
355228,Lane Field Road,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
355228,Lane Field Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
355228,Lane Field Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.23
355228,Lane Field Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
355228,Lane Field Road,2024-01-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
355228,Lane Field Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
355228,Lane Field Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
355228,Lane Field Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
355228,Lane Field Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
355228,Lane Field Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
355228,Lane Field Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.7
355228,Lane Field Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.02
355228,Lane Field Road,2024-01-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
355228,Lane Field Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
355228,Lane Field Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.5
355228,Lane Field Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
355228,Lane Field Road,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,27.6
355228,Lane Field Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
355228,Lane Field Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
355228,Lane Field Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
355228,Lane Field Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
355228,Lane Field Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
355228,Lane Field Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
355228,Lane Field Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
355228,Lane Field Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
355228,Lane Field Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.7
355228,Lane Field Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,47.48
355228,Lane Field Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.47
355228,Lane Field Road,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
355228,Lane Field Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
355228,Lane Field Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
355228,Lane Field Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
355228,Lane Field Road,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.95
355228,Lane Field Road,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.09
355228,Lane Field Road,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
355228,Lane Field Road,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.18
355228,Lane Field Road,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.53
355228,Lane Field Road,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.25
355228,Lane Field Road,2024-01-20T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
355228,Lane Field Road,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
355228,Lane Field Road,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.1
355228,Lane Field Road,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
355228,Lane Field Road,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
355228,Lane Field Road,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
355228,Lane Field Road,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
355228,Lane Field Road,2024-01-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
355228,Lane Field Road,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
355228,Lane Field Road,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
355228,Lane Field Road,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
355228,Lane Field Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.13
355228,Lane Field Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
355228,Lane Field Road,2024-01-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
355228,Lane Field Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
355228,Lane Field Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
355228,Lane Field Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
355228,Lane Field Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
355228,Lane Field Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.42
355228,Lane Field Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.01
355228,Lane Field Road,2024-01-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
355228,Lane Field Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
355228,Lane Field Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
355228,Lane Field Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
355228,Lane Field Road,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,27.7
355228,Lane Field Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
355228,Lane Field Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
355228,Lane Field Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
355228,Lane Field Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
355228,Lane Field Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
355228,Lane Field Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
355228,Lane Field Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
355228,Lane Field Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
355228,Lane Field Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
355228,Lane Field Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.56
355228,Lane Field Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.18
355228,Lane Field Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.33
355228,Lane Field Road,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
355228,Lane Field Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
355228,Lane Field Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
355228,Lane Field Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
355228,Lane Field Road,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
355228,Lane Field Road,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.13
355228,Lane Field Road,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
355228,Lane Field Road,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.23
355228,Lane Field Road,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.82
355228,Lane Field Road,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.35
355228,Lane Field Road,2024-01-20T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
355228,Lane Field Road,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.9
355228,Lane Field Road,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.0
355228,Lane Field Road,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
355228,Lane Field Road,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
355228,Lane Field Road,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
355228,Lane Field Road,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
355228,Lane Field Road,2024-01-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
355228,Lane Field Road,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
355228,Lane Field Road,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
355228,Lane Field Road,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
355228,Lane Field Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
355228,Lane Field Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.14
355228,Lane Field Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
355228,Lane Field Road,2024-01-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
355228,Lane Field Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
355228,Lane Field Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
355228,Lane Field Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
355228,Lane Field Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
355228,Lane Field Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.72
355228,Lane Field Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.54
355228,Lane Field Road,2024-01-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
355228,Lane Field Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
355228,Lane Field Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.6
355228,Lane Field Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
355228,Lane Field Road,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,27.7
355228,Lane Field Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
355228,Lane Field Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
355228,Lane Field Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
355228,Lane Field Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
355228,Lane Field Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
355228,Lane Field Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
355228,Lane Field Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
355228,Lane Field Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
355228,Lane Field Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.12
355228,Lane Field Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.72
355228,Lane Field Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.96
355228,Lane Field Road,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
355228,Lane Field Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
355228,Lane Field Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
355228,Lane Field Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
355228,Lane Field Road,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.2
355228,Lane Field Road,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.18
355228,Lane Field Road,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
355228,Lane Field Road,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.18
355228,Lane Field Road,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.82
355228,Lane Field Road,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.28
355228,Lane Field Road,2024-01-20T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
355228,Lane Field Road,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.7
355228,Lane Field Road,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.5
355228,Lane Field Road,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
355228,Lane Field Road,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
355228,Lane Field Road,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
355228,Lane Field Road,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
355228,Lane Field Road,2024-01-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
355228,Lane Field Road,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
355228,Lane Field Road,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
355228,Lane Field Road,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
355228,Lane Field Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
355228,Lane Field Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.94
355228,Lane Field Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
355228,Lane Field Road,2024-01-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
355228,Lane Field Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
355228,Lane Field Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
355228,Lane Field Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
355228,Lane Field Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.11
355228,Lane Field Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.75
355228,Lane Field Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.98
355228,Lane Field Road,2024-01-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
355228,Lane Field Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
355228,Lane Field Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
355228,Lane Field Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
355228,Lane Field Road,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,27.8
355228,Lane Field Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
355228,Lane Field Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
355228,Lane Field Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
355228,Lane Field Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
355228,Lane Field Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
355228,Lane Field Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
355228,Lane Field Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
355228,Lane Field Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
355228,Lane Field Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
355228,Lane Field Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.64
355228,Lane Field Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.24
355228,Lane Field Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.91
355228,Lane Field Road,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
355228,Lane Field Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
355228,Lane Field Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
355228,Lane Field Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
355228,Lane Field Road,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.05
355228,Lane Field Road,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.66
355228,Lane Field Road,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
355228,Lane Field Road,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.71
355228,Lane Field Road,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.81
355228,Lane Field Road,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.8
355228,Lane Field Road,2024-01-20T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
355228,Lane Field Road,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.4
355228,Lane Field Road,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.6
355228,Lane Field Road,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.5
355228,Lane Field Road,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
355228,Lane Field Road,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
355228,Lane Field Road,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
355228,Lane Field Road,2024-01-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
355228,Lane Field Road,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
355228,Lane Field Road,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
355228,Lane Field Road,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
355228,Lane Field Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
355228,Lane Field Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.18
355228,Lane Field Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
355228,Lane Field Road,2024-01-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
355228,Lane Field Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
355228,Lane Field Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
355228,Lane Field Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
355228,Lane Field Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
355228,Lane Field Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.6
355228,Lane Field Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.11
355228,Lane Field Road,2024-01-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
355228,Lane Field Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
355228,Lane Field Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
355228,Lane Field Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
355228,Lane Field Road,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,27.9
355228,Lane Field Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
355228,Lane Field Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
355228,Lane Field Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
355228,Lane Field Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
355228,Lane Field Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
355228,Lane Field Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
355228,Lane Field Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
355228,Lane Field Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
355228,Lane Field Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
355228,Lane Field Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.37
355228,Lane Field Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.74
355228,Lane Field Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.38
355228,Lane Field Road,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
355228,Lane Field Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
355228,Lane Field Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
355228,Lane Field Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
355228,Lane Field Road,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.98
355228,Lane Field Road,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.96
355228,Lane Field Road,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
355228,Lane Field Road,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.52
355228,Lane Field Road,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.07
355228,Lane Field Road,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.25
355228,Lane Field Road,2024-01-20T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
355228,Lane Field Road,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.7
355228,Lane Field Road,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.5
355228,Lane Field Road,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.1
355228,Lane Field Road,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.98
355228,Lane Field Road,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
355228,Lane Field Road,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
355228,Lane Field Road,2024-01-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
355228,Lane Field Road,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
355228,Lane Field Road,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
355228,Lane Field Road,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
355228,Lane Field Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
355228,Lane Field Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.43
355228,Lane Field Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
355228,Lane Field Road,2024-01-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
355228,Lane Field Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
355228,Lane Field Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
355228,Lane Field Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
355228,Lane Field Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
355228,Lane Field Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.3
355228,Lane Field Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
355228,Lane Field Road,2024-01-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
355228,Lane Field Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
355228,Lane Field Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
355228,Lane Field Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
355228,Lane Field Road,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,27.9
355228,Lane Field Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
355228,Lane Field Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
355228,Lane Field Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
355228,Lane Field Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
355228,Lane Field Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
355228,Lane Field Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
355228,Lane Field Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
355228,Lane Field Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
355228,Lane Field Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.37
355228,Lane Field Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.35
355228,Lane Field Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.39
355228,Lane Field Road,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
355228,Lane Field Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
355228,Lane Field Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
355228,Lane Field Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
355228,Lane Field Road,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.47
355228,Lane Field Road,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.99
355228,Lane Field Road,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
355228,Lane Field Road,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.06
355228,Lane Field Road,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.25
355228,Lane Field Road,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.14
355228,Lane Field Road,2024-01-20T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
355228,Lane Field Road,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
355228,Lane Field Road,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.3
355228,Lane Field Road,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.1
355228,Lane Field Road,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.93
355228,Lane Field Road,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
