Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.13
355228,Lane Field Road,2024-01-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
355228,Lane Field Road,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
355228,Lane Field Road,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
355228,Lane Field Road,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
355228,Lane Field Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
355228,Lane Field Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.32
355228,Lane Field Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
355228,Lane Field Road,2024-01-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
355228,Lane Field Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
355228,Lane Field Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
355228,Lane Field Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
355228,Lane Field Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
355228,Lane Field Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.18
355228,Lane Field Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
355228,Lane Field Road,2024-01-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
355228,Lane Field Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
355228,Lane Field Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
355228,Lane Field Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
355228,Lane Field Road,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,28.0
355228,Lane Field Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
355228,Lane Field Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
355228,Lane Field Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
355228,Lane Field Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
355228,Lane Field Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
355228,Lane Field Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
355228,Lane Field Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
355228,Lane Field Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
355228,Lane Field Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.75
355228,Lane Field Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.33
355228,Lane Field Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.31
355228,Lane Field Road,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
355228,Lane Field Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
355228,Lane Field Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
355228,Lane Field Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
355228,Lane Field Road,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.01
355228,Lane Field Road,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.09
355228,Lane Field Road,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
355228,Lane Field Road,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.93
355228,Lane Field Road,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.48
355228,Lane Field Road,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.94
355228,Lane Field Road,2024-01-20T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
355228,Lane Field Road,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.1
355228,Lane Field Road,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.6
355228,Lane Field Road,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.4
355228,Lane Field Road,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
355228,Lane Field Road,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
355228,Lane Field Road,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.36
355228,Lane Field Road,2024-01-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
355228,Lane Field Road,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
355228,Lane Field Road,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
355228,Lane Field Road,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
355228,Lane Field Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
355228,Lane Field Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.4
355228,Lane Field Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
355228,Lane Field Road,2024-01-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
355228,Lane Field Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
355228,Lane Field Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
355228,Lane Field Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
355228,Lane Field Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
355228,Lane Field Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.18
355228,Lane Field Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.65
355228,Lane Field Road,2024-01-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
355228,Lane Field Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
355228,Lane Field Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
355228,Lane Field Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
355228,Lane Field Road,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,28.0
355228,Lane Field Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
355228,Lane Field Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
355228,Lane Field Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
355228,Lane Field Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
355228,Lane Field Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
355228,Lane Field Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
355228,Lane Field Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
355228,Lane Field Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
355228,Lane Field Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.21
355228,Lane Field Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.41
355228,Lane Field Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.42
355228,Lane Field Road,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
355228,Lane Field Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
355228,Lane Field Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
355228,Lane Field Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
355228,Lane Field Road,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.17
355228,Lane Field Road,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.86
355228,Lane Field Road,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
355228,Lane Field Road,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.14
355228,Lane Field Road,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.53
355228,Lane Field Road,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.55
355228,Lane Field Road,2024-01-20T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
355228,Lane Field Road,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.0
355228,Lane Field Road,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.0
355228,Lane Field Road,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.7
355228,Lane Field Road,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
355228,Lane Field Road,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.96
355228,Lane Field Road,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
355228,Lane Field Road,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
355228,Lane Field Road,2024-01-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
355228,Lane Field Road,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
355228,Lane Field Road,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
355228,Lane Field Road,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
355228,Lane Field Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
355228,Lane Field Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.85
355228,Lane Field Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
355228,Lane Field Road,2024-01-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
355228,Lane Field Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
355228,Lane Field Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
355228,Lane Field Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
355228,Lane Field Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.11
355228,Lane Field Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.78
355228,Lane Field Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.34
355228,Lane Field Road,2024-01-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
355228,Lane Field Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
355228,Lane Field Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
355228,Lane Field Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
355228,Lane Field Road,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,28.0
355228,Lane Field Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
355228,Lane Field Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
355228,Lane Field Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
355228,Lane Field Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
355228,Lane Field Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
355228,Lane Field Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
355228,Lane Field Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
355228,Lane Field Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
355228,Lane Field Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.79
355228,Lane Field Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.16
355228,Lane Field Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.7
355228,Lane Field Road,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
355228,Lane Field Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
355228,Lane Field Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
355228,Lane Field Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
355228,Lane Field Road,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.95
355228,Lane Field Road,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.24
355228,Lane Field Road,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.44
355228,Lane Field Road,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.22
355228,Lane Field Road,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.18
355228,Lane Field Road,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.51
355228,Lane Field Road,2024-01-20T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
355228,Lane Field Road,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.3
355228,Lane Field Road,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.5
355228,Lane Field Road,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
355228,Lane Field Road,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
355228,Lane Field Road,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.19
355228,Lane Field Road,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
355228,Lane Field Road,2024-01-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
355228,Lane Field Road,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
355228,Lane Field Road,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
355228,Lane Field Road,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
355228,Lane Field Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
355228,Lane Field Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.78
355228,Lane Field Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
355228,Lane Field Road,2024-01-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
355228,Lane Field Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
355228,Lane Field Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
355228,Lane Field Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
355228,Lane Field Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.77
355228,Lane Field Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.59
355228,Lane Field Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.37
355228,Lane Field Road,2024-01-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
355228,Lane Field Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
355228,Lane Field Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
355228,Lane Field Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
355228,Lane Field Road,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,28.0
355228,Lane Field Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
355228,Lane Field Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
355228,Lane Field Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
355228,Lane Field Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
355228,Lane Field Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
355228,Lane Field Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
355228,Lane Field Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
355228,Lane Field Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
355228,Lane Field Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.62
355228,Lane Field Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.74
355228,Lane Field Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.13
355228,Lane Field Road,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
355228,Lane Field Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
355228,Lane Field Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
355228,Lane Field Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
355228,Lane Field Road,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.96
355228,Lane Field Road,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.56
355228,Lane Field Road,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
355228,Lane Field Road,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.89
355228,Lane Field Road,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.82
355228,Lane Field Road,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.33
355228,Lane Field Road,2024-01-20T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
355228,Lane Field Road,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.4
355228,Lane Field Road,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.3
355228,Lane Field Road,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.3
355228,Lane Field Road,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.2
355228,Lane Field Road,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.4
355228,Lane Field Road,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.5
355228,Lane Field Road,2024-01-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
355228,Lane Field Road,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
355228,Lane Field Road,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
355228,Lane Field Road,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
355228,Lane Field Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
355228,Lane Field Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
355228,Lane Field Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
355228,Lane Field Road,2024-01-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
355228,Lane Field Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
355228,Lane Field Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
355228,Lane Field Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
355228,Lane Field Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
355228,Lane Field Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
355228,Lane Field Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.72
355228,Lane Field Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.54
355228,Lane Field Road,2024-01-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
355228,Lane Field Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
355228,Lane Field Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
355228,Lane Field Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
355228,Lane Field Road,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,28.0
355228,Lane Field Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
355228,Lane Field Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
355228,Lane Field Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
355228,Lane Field Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
355228,Lane Field Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
355228,Lane Field Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
355228,Lane Field Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
355228,Lane Field Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
355228,Lane Field Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.59
355228,Lane Field Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.42
355228,Lane Field Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.8
355228,Lane Field Road,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
355228,Lane Field Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
355228,Lane Field Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
355228,Lane Field Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
355228,Lane Field Road,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.27
355228,Lane Field Road,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.58
355228,Lane Field Road,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
355228,Lane Field Road,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.31
355228,Lane Field Road,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.58
355228,Lane Field Road,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.67
355228,Lane Field Road,2024-01-20T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
355228,Lane Field Road,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.0
355228,Lane Field Road,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.3
355228,Lane Field Road,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.4
355228,Lane Field Road,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
355228,Lane Field Road,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
355228,Lane Field Road,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
355228,Lane Field Road,2024-01-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
355228,Lane Field Road,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
355228,Lane Field Road,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
355228,Lane Field Road,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
355228,Lane Field Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
355228,Lane Field Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.54
355228,Lane Field Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
355228,Lane Field Road,2024-01-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
355228,Lane Field Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
355228,Lane Field Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
355228,Lane Field Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
355228,Lane Field Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
355228,Lane Field Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.08
355228,Lane Field Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.7
355228,Lane Field Road,2024-01-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.2
355228,Lane Field Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
355228,Lane Field Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.9
355228,Lane Field Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
355228,Lane Field Road,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,28.0
355228,Lane Field Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
355228,Lane Field Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
355228,Lane Field Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
355228,Lane Field Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
355228,Lane Field Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
355228,Lane Field Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
355228,Lane Field Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
355228,Lane Field Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
355228,Lane Field Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
355228,Lane Field Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.06
355228,Lane Field Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.7
355228,Lane Field Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.42
355228,Lane Field Road,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
355228,Lane Field Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
355228,Lane Field Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
355228,Lane Field Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
355228,Lane Field Road,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.19
355228,Lane Field Road,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.41
355228,Lane Field Road,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
355228,Lane Field Road,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.35
355228,Lane Field Road,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.05
355228,Lane Field Road,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.8
355228,Lane Field Road,2024-01-20T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
355228,Lane Field Road,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.2
355228,Lane Field Road,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.3
355228,Lane Field Road,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.8
355228,Lane Field Road,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.93
355228,Lane Field Road,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
355228,Lane Field Road,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
355228,Lane Field Road,2024-01-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
355228,Lane Field Road,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
355228,Lane Field Road,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
355228,Lane Field Road,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
355228,Lane Field Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
355228,Lane Field Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.33
355228,Lane Field Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
355228,Lane Field Road,2024-01-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
355228,Lane Field Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
355228,Lane Field Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
355228,Lane Field Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
355228,Lane Field Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.63
355228,Lane Field Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.32
355228,Lane Field Road,2024-01-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.5
355228,Lane Field Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
355228,Lane Field Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.4
355228,Lane Field Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
355228,Lane Field Road,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,28.0
355228,Lane Field Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
355228,Lane Field Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
355228,Lane Field Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
355228,Lane Field Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
355228,Lane Field Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
355228,Lane Field Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
355228,Lane Field Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
355228,Lane Field Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
355228,Lane Field Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
355228,Lane Field Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.92
355228,Lane Field Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.06
355228,Lane Field Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.17
355228,Lane Field Road,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,112.6
355228,Lane Field Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
355228,Lane Field Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
355228,Lane Field Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
355228,Lane Field Road,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.13
355228,Lane Field Road,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.08
355228,Lane Field Road,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
355228,Lane Field Road,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.41
355228,Lane Field Road,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.88
355228,Lane Field Road,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.85
355228,Lane Field Road,2024-01-20T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
355228,Lane Field Road,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.6
355228,Lane Field Road,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.6
355228,Lane Field Road,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.5
355228,Lane Field Road,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
355228,Lane Field Road,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
355228,Lane Field Road,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
355228,Lane Field Road,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.67
355228,Lane Field Road,2024-01-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
355228,Lane Field Road,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
355228,Lane Field Road,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
355228,Lane Field Road,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
355228,Lane Field Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
355228,Lane Field Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.74
355228,Lane Field Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
355228,Lane Field Road,2024-01-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
355228,Lane Field Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
355228,Lane Field Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
355228,Lane Field Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
355228,Lane Field Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
355228,Lane Field Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
355228,Lane Field Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.48
355228,Lane Field Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
355228,Lane Field Road,2024-01-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
355228,Lane Field Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
355228,Lane Field Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.7
355228,Lane Field Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
355228,Lane Field Road,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,28.0
355228,Lane Field Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
355228,Lane Field Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
355228,Lane Field Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
355228,Lane Field Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
355228,Lane Field Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
355228,Lane Field Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
355228,Lane Field Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
355228,Lane Field Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
355228,Lane Field Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
355228,Lane Field Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.66
355228,Lane Field Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.05
355228,Lane Field Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.73
355228,Lane Field Road,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
355228,Lane Field Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
355228,Lane Field Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
355228,Lane Field Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
355228,Lane Field Road,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
355228,Lane Field Road,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.28
355228,Lane Field Road,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
355228,Lane Field Road,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.34
355228,Lane Field Road,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.31
355228,Lane Field Road,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.92
355228,Lane Field Road,2024-01-20T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
355228,Lane Field Road,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.6
355228,Lane Field Road,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.2
355228,Lane Field Road,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.4
355228,Lane Field Road,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
355228,Lane Field Road,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.15
355228,Lane Field Road,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
355228,Lane Field Road,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.89
355228,Lane Field Road,2024-01-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
355228,Lane Field Road,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
355228,Lane Field Road,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
355228,Lane Field Road,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
355228,Lane Field Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
355228,Lane Field Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
355228,Lane Field Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.73
355228,Lane Field Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
355228,Lane Field Road,2024-01-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
355228,Lane Field Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
355228,Lane Field Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
355228,Lane Field Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
355228,Lane Field Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.97
355228,Lane Field Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.05
355228,Lane Field Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.7
355228,Lane Field Road,2024-01-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
355228,Lane Field Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
355228,Lane Field Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
355228,Lane Field Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
355228,Lane Field Road,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,28.0
355228,Lane Field Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
355228,Lane Field Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
355228,Lane Field Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
355228,Lane Field Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
355228,Lane Field Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
355228,Lane Field Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
355228,Lane Field Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
355228,Lane Field Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
355228,Lane Field Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
355228,Lane Field Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.94
355228,Lane Field Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.31
355228,Lane Field Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.57
355228,Lane Field Road,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
355228,Lane Field Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
355228,Lane Field Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
355228,Lane Field Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
355228,Lane Field Road,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
355228,Lane Field Road,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.15
355228,Lane Field Road,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
355228,Lane Field Road,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.51
355228,Lane Field Road,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.52
355228,Lane Field Road,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.06
355228,Lane Field Road,2024-01-20T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.5
355228,Lane Field Road,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.1
355228,Lane Field Road,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.4
355228,Lane Field Road,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.2
355228,Lane Field Road,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
355228,Lane Field Road,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.23
355228,Lane Field Road,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.41
355228,Lane Field Road,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.61
355228,Lane Field Road,2024-01-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
355228,Lane Field Road,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
355228,Lane Field Road,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
355228,Lane Field Road,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
355228,Lane Field Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
355228,Lane Field Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
355228,Lane Field Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.33
355228,Lane Field Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
355228,Lane Field Road,2024-01-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
355228,Lane Field Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
355228,Lane Field Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
355228,Lane Field Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
355228,Lane Field Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
355228,Lane Field Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.08
355228,Lane Field Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.04
355228,Lane Field Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
355228,Lane Field Road,2024-01-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
355228,Lane Field Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
355228,Lane Field Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.8
355228,Lane Field Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
