Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,27.9
355228,Lane Field Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
355228,Lane Field Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
355228,Lane Field Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
355228,Lane Field Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
355228,Lane Field Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
355228,Lane Field Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
355228,Lane Field Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
355228,Lane Field Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.28
355228,Lane Field Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.29
355228,Lane Field Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.25
355228,Lane Field Road,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
355228,Lane Field Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
355228,Lane Field Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
355228,Lane Field Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
355228,Lane Field Road,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
355228,Lane Field Road,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.63
355228,Lane Field Road,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
355228,Lane Field Road,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.71
355228,Lane Field Road,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.22
355228,Lane Field Road,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.1
355228,Lane Field Road,2024-01-20T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.2
355228,Lane Field Road,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.2
355228,Lane Field Road,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.2
355228,Lane Field Road,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.1
355228,Lane Field Road,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
355228,Lane Field Road,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
355228,Lane Field Road,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
355228,Lane Field Road,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.53
355228,Lane Field Road,2024-01-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
355228,Lane Field Road,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
355228,Lane Field Road,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
355228,Lane Field Road,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
355228,Lane Field Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
355228,Lane Field Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
355228,Lane Field Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
355228,Lane Field Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.29
355228,Lane Field Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
355228,Lane Field Road,2024-01-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.8
355228,Lane Field Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.0
355228,Lane Field Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
355228,Lane Field Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
355228,Lane Field Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
355228,Lane Field Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.17
355228,Lane Field Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.18
355228,Lane Field Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.27
355228,Lane Field Road,2024-01-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
355228,Lane Field Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
355228,Lane Field Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.0
355228,Lane Field Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
355228,Lane Field Road,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,27.8
355228,Lane Field Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
355228,Lane Field Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
355228,Lane Field Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
355228,Lane Field Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
355228,Lane Field Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
355228,Lane Field Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
355228,Lane Field Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
355228,Lane Field Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
355228,Lane Field Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
355228,Lane Field Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.54
355228,Lane Field Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.37
355228,Lane Field Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.59
355228,Lane Field Road,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
355228,Lane Field Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
355228,Lane Field Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
355228,Lane Field Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
355228,Lane Field Road,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
355228,Lane Field Road,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.73
355228,Lane Field Road,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
355228,Lane Field Road,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.59
355228,Lane Field Road,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.07
355228,Lane Field Road,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.88
355228,Lane Field Road,2024-01-20T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
355228,Lane Field Road,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.6
355228,Lane Field Road,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.3
355228,Lane Field Road,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.2
355228,Lane Field Road,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
355228,Lane Field Road,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.8
355228,Lane Field Road,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
355228,Lane Field Road,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.72
355228,Lane Field Road,2024-01-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
355228,Lane Field Road,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
355228,Lane Field Road,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
355228,Lane Field Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
355228,Lane Field Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
355228,Lane Field Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
355228,Lane Field Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.69
355228,Lane Field Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
355228,Lane Field Road,2024-01-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,63.3
355228,Lane Field Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
355228,Lane Field Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.1
355228,Lane Field Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
355228,Lane Field Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
355228,Lane Field Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.38
355228,Lane Field Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.02
355228,Lane Field Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.35
355228,Lane Field Road,2024-01-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
355228,Lane Field Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
355228,Lane Field Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
355228,Lane Field Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
355228,Lane Field Road,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,27.7
355228,Lane Field Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
355228,Lane Field Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
355228,Lane Field Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
355228,Lane Field Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
355228,Lane Field Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
355228,Lane Field Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
355228,Lane Field Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
355228,Lane Field Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
355228,Lane Field Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
355228,Lane Field Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.27
355228,Lane Field Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.34
355228,Lane Field Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.99
355228,Lane Field Road,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
355228,Lane Field Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
355228,Lane Field Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
355228,Lane Field Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
355228,Lane Field Road,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.64
355228,Lane Field Road,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.67
355228,Lane Field Road,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
355228,Lane Field Road,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.17
355228,Lane Field Road,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.44
355228,Lane Field Road,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.54
355228,Lane Field Road,2024-01-20T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
355228,Lane Field Road,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.6
355228,Lane Field Road,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.1
355228,Lane Field Road,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.4
355228,Lane Field Road,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
355228,Lane Field Road,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
355228,Lane Field Road,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.53
355228,Lane Field Road,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.42
355228,Lane Field Road,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.09
355228,Lane Field Road,2024-01-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
355228,Lane Field Road,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
355228,Lane Field Road,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
355228,Lane Field Road,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.8
355228,Lane Field Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
355228,Lane Field Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
355228,Lane Field Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
355228,Lane Field Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.63
355228,Lane Field Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
355228,Lane Field Road,2024-01-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
355228,Lane Field Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
355228,Lane Field Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
355228,Lane Field Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
355228,Lane Field Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.6
355228,Lane Field Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.06
355228,Lane Field Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.3
355228,Lane Field Road,2024-01-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
355228,Lane Field Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
355228,Lane Field Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
355228,Lane Field Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
355228,Lane Field Road,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,27.6
355228,Lane Field Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
355228,Lane Field Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
355228,Lane Field Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
355228,Lane Field Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
355228,Lane Field Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
355228,Lane Field Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
355228,Lane Field Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
355228,Lane Field Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.78
355228,Lane Field Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.54
355228,Lane Field Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.25
355228,Lane Field Road,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
355228,Lane Field Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
355228,Lane Field Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
355228,Lane Field Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
355228,Lane Field Road,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.93
355228,Lane Field Road,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.86
355228,Lane Field Road,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
355228,Lane Field Road,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.95
355228,Lane Field Road,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.64
355228,Lane Field Road,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.66
355228,Lane Field Road,2024-01-20T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
355228,Lane Field Road,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.6
355228,Lane Field Road,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.6
355228,Lane Field Road,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.8
355228,Lane Field Road,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.32
355228,Lane Field Road,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
355228,Lane Field Road,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.4
355228,Lane Field Road,2024-01-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
355228,Lane Field Road,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
355228,Lane Field Road,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
355228,Lane Field Road,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.8
355228,Lane Field Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
355228,Lane Field Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
355228,Lane Field Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
355228,Lane Field Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.91
355228,Lane Field Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
355228,Lane Field Road,2024-01-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
355228,Lane Field Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.5
355228,Lane Field Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
355228,Lane Field Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
355228,Lane Field Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
355228,Lane Field Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.85
355228,Lane Field Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.33
355228,Lane Field Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.66
355228,Lane Field Road,2024-01-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
355228,Lane Field Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
355228,Lane Field Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
355228,Lane Field Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
355228,Lane Field Road,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,27.5
355228,Lane Field Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
355228,Lane Field Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
355228,Lane Field Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
355228,Lane Field Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
355228,Lane Field Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
355228,Lane Field Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
355228,Lane Field Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
355228,Lane Field Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
355228,Lane Field Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.56
355228,Lane Field Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,48.83
355228,Lane Field Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.15
355228,Lane Field Road,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
355228,Lane Field Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
355228,Lane Field Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
355228,Lane Field Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
355228,Lane Field Road,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.61
355228,Lane Field Road,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.51
355228,Lane Field Road,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
355228,Lane Field Road,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.0
355228,Lane Field Road,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.07
355228,Lane Field Road,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.69
355228,Lane Field Road,2024-01-20T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,55.3
355228,Lane Field Road,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.0
355228,Lane Field Road,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.8
355228,Lane Field Road,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
355228,Lane Field Road,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.62
355228,Lane Field Road,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
355228,Lane Field Road,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.52
355228,Lane Field Road,2024-01-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
355228,Lane Field Road,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
355228,Lane Field Road,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
355228,Lane Field Road,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
355228,Lane Field Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
355228,Lane Field Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
355228,Lane Field Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.0
355228,Lane Field Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
355228,Lane Field Road,2024-01-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
355228,Lane Field Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.7
355228,Lane Field Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
355228,Lane Field Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
355228,Lane Field Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
355228,Lane Field Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.92
355228,Lane Field Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.26
355228,Lane Field Road,2024-01-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
355228,Lane Field Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
355228,Lane Field Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.6
355228,Lane Field Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
355228,Lane Field Road,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,27.4
355228,Lane Field Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
355228,Lane Field Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
355228,Lane Field Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
355228,Lane Field Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
355228,Lane Field Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
355228,Lane Field Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
355228,Lane Field Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
355228,Lane Field Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
355228,Lane Field Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.52
355228,Lane Field Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.87
355228,Lane Field Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.62
355228,Lane Field Road,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
355228,Lane Field Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
355228,Lane Field Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
355228,Lane Field Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
355228,Lane Field Road,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
355228,Lane Field Road,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.61
355228,Lane Field Road,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
355228,Lane Field Road,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,23.19
355228,Lane Field Road,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.63
355228,Lane Field Road,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.79
355228,Lane Field Road,2024-01-20T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,60.1
355228,Lane Field Road,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.8
355228,Lane Field Road,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.3
355228,Lane Field Road,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
355228,Lane Field Road,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
355228,Lane Field Road,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.01
355228,Lane Field Road,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.88
355228,Lane Field Road,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.44
355228,Lane Field Road,2024-01-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
355228,Lane Field Road,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
355228,Lane Field Road,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
355228,Lane Field Road,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.1
355228,Lane Field Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
355228,Lane Field Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
355228,Lane Field Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.9
355228,Lane Field Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
355228,Lane Field Road,2024-01-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.5
355228,Lane Field Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.6
355228,Lane Field Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
355228,Lane Field Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
355228,Lane Field Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
355228,Lane Field Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.31
355228,Lane Field Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.68
355228,Lane Field Road,2024-01-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.1
355228,Lane Field Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
355228,Lane Field Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.3
355228,Lane Field Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
355228,Lane Field Road,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,27.2
355228,Lane Field Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
355228,Lane Field Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
355228,Lane Field Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
355228,Lane Field Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
355228,Lane Field Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
355228,Lane Field Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
355228,Lane Field Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
355228,Lane Field Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
355228,Lane Field Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
355228,Lane Field Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.28
355228,Lane Field Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,66.72
355228,Lane Field Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.17
355228,Lane Field Road,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,121.9
355228,Lane Field Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
355228,Lane Field Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
355228,Lane Field Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
355228,Lane Field Road,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
355228,Lane Field Road,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.59
355228,Lane Field Road,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.59
355228,Lane Field Road,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.03
355228,Lane Field Road,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.58
355228,Lane Field Road,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.9
355228,Lane Field Road,2024-01-20T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,63.7
355228,Lane Field Road,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.7
355228,Lane Field Road,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.3
355228,Lane Field Road,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
355228,Lane Field Road,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
355228,Lane Field Road,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.92
355228,Lane Field Road,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.21
355228,Lane Field Road,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.77
355228,Lane Field Road,2024-01-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
355228,Lane Field Road,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
355228,Lane Field Road,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
355228,Lane Field Road,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
355228,Lane Field Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
355228,Lane Field Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
355228,Lane Field Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.96
355228,Lane Field Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
355228,Lane Field Road,2024-01-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.7
355228,Lane Field Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
355228,Lane Field Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.5
355228,Lane Field Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
355228,Lane Field Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
355228,Lane Field Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
355228,Lane Field Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.03
355228,Lane Field Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.64
355228,Lane Field Road,2024-01-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
355228,Lane Field Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
355228,Lane Field Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.0
355228,Lane Field Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.6
355228,Lane Field Road,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,27.0
355228,Lane Field Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
355228,Lane Field Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
355228,Lane Field Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
355228,Lane Field Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
355228,Lane Field Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
355228,Lane Field Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
355228,Lane Field Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
355228,Lane Field Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
355228,Lane Field Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.4
355228,Lane Field Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.78
355228,Lane Field Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.47
355228,Lane Field Road,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
355228,Lane Field Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
355228,Lane Field Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
355228,Lane Field Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
355228,Lane Field Road,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
355228,Lane Field Road,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.72
355228,Lane Field Road,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.7
355228,Lane Field Road,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,25.34
355228,Lane Field Road,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.88
355228,Lane Field Road,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.59
355228,Lane Field Road,2024-01-20T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,64.2
355228,Lane Field Road,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.4
355228,Lane Field Road,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.6
355228,Lane Field Road,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
355228,Lane Field Road,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
355228,Lane Field Road,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.77
355228,Lane Field Road,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.7
355228,Lane Field Road,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.66
355228,Lane Field Road,2024-01-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
355228,Lane Field Road,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
355228,Lane Field Road,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
355228,Lane Field Road,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
355228,Lane Field Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
355228,Lane Field Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
355228,Lane Field Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.23
355228,Lane Field Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
355228,Lane Field Road,2024-01-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,63.9
355228,Lane Field Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
355228,Lane Field Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.3
355228,Lane Field Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
355228,Lane Field Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.39
355228,Lane Field Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.42
355228,Lane Field Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.76
355228,Lane Field Road,2024-01-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
355228,Lane Field Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
355228,Lane Field Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.6
355228,Lane Field Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.2
355228,Lane Field Road,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,26.8
355228,Lane Field Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
355228,Lane Field Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
355228,Lane Field Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
355228,Lane Field Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
355228,Lane Field Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
355228,Lane Field Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
355228,Lane Field Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
355228,Lane Field Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
355228,Lane Field Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.42
355228,Lane Field Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.24
355228,Lane Field Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.15
355228,Lane Field Road,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
355228,Lane Field Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
355228,Lane Field Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
355228,Lane Field Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
355228,Lane Field Road,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
355228,Lane Field Road,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.13
355228,Lane Field Road,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
355228,Lane Field Road,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,26.74
355228,Lane Field Road,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.15
355228,Lane Field Road,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.82
355228,Lane Field Road,2024-01-20T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,61.7
355228,Lane Field Road,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,110.2
355228,Lane Field Road,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.4
355228,Lane Field Road,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.1
355228,Lane Field Road,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
355228,Lane Field Road,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.39
355228,Lane Field Road,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.08
355228,Lane Field Road,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.09
355228,Lane Field Road,2024-01-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
355228,Lane Field Road,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.5
355228,Lane Field Road,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
355228,Lane Field Road,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
355228,Lane Field Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
355228,Lane Field Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
355228,Lane Field Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.09
355228,Lane Field Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
355228,Lane Field Road,2024-01-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,65.3
355228,Lane Field Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
355228,Lane Field Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.5
355228,Lane Field Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
355228,Lane Field Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
355228,Lane Field Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
355228,Lane Field Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
355228,Lane Field Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.79
355228,Lane Field Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.76
355228,Lane Field Road,2024-01-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
355228,Lane Field Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
355228,Lane Field Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
355228,Lane Field Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.4
355228,Lane Field Road,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,26.6
355228,Lane Field Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
355228,Lane Field Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
355228,Lane Field Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
355228,Lane Field Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
355228,Lane Field Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
355228,Lane Field Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
355228,Lane Field Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
355228,Lane Field Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
355228,Lane Field Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.75
355228,Lane Field Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.11
355228,Lane Field Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.08
355228,Lane Field Road,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
355228,Lane Field Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
355228,Lane Field Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
355228,Lane Field Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
355228,Lane Field Road,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.77
355228,Lane Field Road,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.5
355228,Lane Field Road,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
355228,Lane Field Road,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,25.92
355228,Lane Field Road,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.82
355228,Lane Field Road,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.15
355228,Lane Field Road,2024-01-20T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,57.5
355228,Lane Field Road,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,106.8
