Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.7
355228,Lane Field Road,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.5
355228,Lane Field Road,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
355228,Lane Field Road,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.12
355228,Lane Field Road,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.48
355228,Lane Field Road,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.99
355228,Lane Field Road,2024-01-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
355228,Lane Field Road,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
355228,Lane Field Road,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
355228,Lane Field Road,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
355228,Lane Field Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
355228,Lane Field Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
355228,Lane Field Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.11
355228,Lane Field Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
355228,Lane Field Road,2024-01-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,80.0
355228,Lane Field Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
355228,Lane Field Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.6
355228,Lane Field Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
355228,Lane Field Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
355228,Lane Field Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
355228,Lane Field Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.2
355228,Lane Field Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.87
355228,Lane Field Road,2024-01-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
355228,Lane Field Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
355228,Lane Field Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.2
355228,Lane Field Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.9
355228,Lane Field Road,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,26.5
355228,Lane Field Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
355228,Lane Field Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
355228,Lane Field Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
355228,Lane Field Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
355228,Lane Field Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
355228,Lane Field Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
355228,Lane Field Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
355228,Lane Field Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
355228,Lane Field Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.42
355228,Lane Field Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,66.61
355228,Lane Field Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.08
355228,Lane Field Road,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
355228,Lane Field Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
355228,Lane Field Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.3
355228,Lane Field Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
355228,Lane Field Road,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.03
355228,Lane Field Road,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.57
355228,Lane Field Road,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
355228,Lane Field Road,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.86
355228,Lane Field Road,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.9
355228,Lane Field Road,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
355228,Lane Field Road,2024-01-20T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,60.0
355228,Lane Field Road,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.8
355228,Lane Field Road,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.4
355228,Lane Field Road,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.4
355228,Lane Field Road,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.26
355228,Lane Field Road,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.79
355228,Lane Field Road,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.97
355228,Lane Field Road,2024-01-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
355228,Lane Field Road,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
355228,Lane Field Road,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
355228,Lane Field Road,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
355228,Lane Field Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
355228,Lane Field Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
355228,Lane Field Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.8
355228,Lane Field Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
355228,Lane Field Road,2024-01-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
355228,Lane Field Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
355228,Lane Field Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
355228,Lane Field Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
355228,Lane Field Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
355228,Lane Field Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.11
355228,Lane Field Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.54
355228,Lane Field Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.76
355228,Lane Field Road,2024-01-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
355228,Lane Field Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
355228,Lane Field Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.0
355228,Lane Field Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.1
355228,Lane Field Road,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,26.3
355228,Lane Field Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
355228,Lane Field Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
355228,Lane Field Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
355228,Lane Field Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
355228,Lane Field Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
355228,Lane Field Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
355228,Lane Field Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
355228,Lane Field Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.04
355228,Lane Field Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,63.02
355228,Lane Field Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.97
355228,Lane Field Road,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,114.2
355228,Lane Field Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
355228,Lane Field Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
355228,Lane Field Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
355228,Lane Field Road,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.99
355228,Lane Field Road,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.32
355228,Lane Field Road,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.86
355228,Lane Field Road,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.96
355228,Lane Field Road,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.75
355228,Lane Field Road,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.42
355228,Lane Field Road,2024-01-20T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,56.0
355228,Lane Field Road,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.2
355228,Lane Field Road,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.4
355228,Lane Field Road,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
355228,Lane Field Road,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
355228,Lane Field Road,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.47
355228,Lane Field Road,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.83
355228,Lane Field Road,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.21
355228,Lane Field Road,2024-01-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
355228,Lane Field Road,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
355228,Lane Field Road,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
355228,Lane Field Road,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
355228,Lane Field Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
355228,Lane Field Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.24
355228,Lane Field Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
355228,Lane Field Road,2024-01-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
355228,Lane Field Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
355228,Lane Field Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
355228,Lane Field Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
355228,Lane Field Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
355228,Lane Field Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
355228,Lane Field Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.91
355228,Lane Field Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
355228,Lane Field Road,2024-01-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
355228,Lane Field Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
355228,Lane Field Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.8
355228,Lane Field Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
355228,Lane Field Road,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,26.2
355228,Lane Field Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
355228,Lane Field Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
355228,Lane Field Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
355228,Lane Field Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
355228,Lane Field Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
355228,Lane Field Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
355228,Lane Field Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
355228,Lane Field Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
355228,Lane Field Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
355228,Lane Field Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.79
355228,Lane Field Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,56.73
355228,Lane Field Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.6
355228,Lane Field Road,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,115.2
355228,Lane Field Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
355228,Lane Field Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
355228,Lane Field Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
355228,Lane Field Road,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
355228,Lane Field Road,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.31
355228,Lane Field Road,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.77
355228,Lane Field Road,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.89
355228,Lane Field Road,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.25
355228,Lane Field Road,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.12
355228,Lane Field Road,2024-01-20T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
355228,Lane Field Road,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.1
355228,Lane Field Road,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.3
355228,Lane Field Road,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
355228,Lane Field Road,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
355228,Lane Field Road,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.68
355228,Lane Field Road,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.44
355228,Lane Field Road,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.58
355228,Lane Field Road,2024-01-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
355228,Lane Field Road,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
355228,Lane Field Road,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
355228,Lane Field Road,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
355228,Lane Field Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
355228,Lane Field Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.98
355228,Lane Field Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
355228,Lane Field Road,2024-01-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
355228,Lane Field Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
355228,Lane Field Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
355228,Lane Field Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
355228,Lane Field Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
355228,Lane Field Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
355228,Lane Field Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.59
355228,Lane Field Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.8
355228,Lane Field Road,2024-01-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
355228,Lane Field Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
355228,Lane Field Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.0
355228,Lane Field Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
355228,Lane Field Road,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,26.1
355228,Lane Field Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
355228,Lane Field Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
355228,Lane Field Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
355228,Lane Field Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
355228,Lane Field Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
355228,Lane Field Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
355228,Lane Field Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
355228,Lane Field Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.54
355228,Lane Field Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.26
355228,Lane Field Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.75
355228,Lane Field Road,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
355228,Lane Field Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
355228,Lane Field Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
355228,Lane Field Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
355228,Lane Field Road,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.96
355228,Lane Field Road,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.12
355228,Lane Field Road,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
355228,Lane Field Road,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.12
355228,Lane Field Road,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.96
355228,Lane Field Road,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.84
355228,Lane Field Road,2024-01-20T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.1
355228,Lane Field Road,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.9
355228,Lane Field Road,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.5
355228,Lane Field Road,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
355228,Lane Field Road,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
355228,Lane Field Road,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
355228,Lane Field Road,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.94
355228,Lane Field Road,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.49
355228,Lane Field Road,2024-01-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
355228,Lane Field Road,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.5
355228,Lane Field Road,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
355228,Lane Field Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
355228,Lane Field Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
355228,Lane Field Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.54
355228,Lane Field Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
355228,Lane Field Road,2024-01-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
355228,Lane Field Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
355228,Lane Field Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
355228,Lane Field Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
355228,Lane Field Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
355228,Lane Field Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
355228,Lane Field Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.03
355228,Lane Field Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.49
355228,Lane Field Road,2024-01-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
355228,Lane Field Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
355228,Lane Field Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
355228,Lane Field Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
355228,Lane Field Road,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,26.0
355228,Lane Field Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
355228,Lane Field Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
355228,Lane Field Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
355228,Lane Field Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
355228,Lane Field Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
355228,Lane Field Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
355228,Lane Field Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
355228,Lane Field Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
355228,Lane Field Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
355228,Lane Field Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.88
355228,Lane Field Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,60.47
355228,Lane Field Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.67
355228,Lane Field Road,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,138.8
355228,Lane Field Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
355228,Lane Field Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
355228,Lane Field Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
355228,Lane Field Road,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
355228,Lane Field Road,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.52
355228,Lane Field Road,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
355228,Lane Field Road,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.83
355228,Lane Field Road,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.51
355228,Lane Field Road,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.8
355228,Lane Field Road,2024-01-20T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.4
355228,Lane Field Road,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.6
355228,Lane Field Road,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.7
355228,Lane Field Road,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.1
355228,Lane Field Road,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
355228,Lane Field Road,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.13
355228,Lane Field Road,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.46
355228,Lane Field Road,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.08
355228,Lane Field Road,2024-01-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
355228,Lane Field Road,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
355228,Lane Field Road,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.0
355228,Lane Field Road,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
355228,Lane Field Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
355228,Lane Field Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
355228,Lane Field Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.91
355228,Lane Field Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
355228,Lane Field Road,2024-01-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
355228,Lane Field Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
355228,Lane Field Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
355228,Lane Field Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
355228,Lane Field Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
355228,Lane Field Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
355228,Lane Field Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
355228,Lane Field Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.47
355228,Lane Field Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
355228,Lane Field Road,2024-01-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
355228,Lane Field Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
355228,Lane Field Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
355228,Lane Field Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
355228,Lane Field Road,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,26.0
355228,Lane Field Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
355228,Lane Field Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
355228,Lane Field Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
355228,Lane Field Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
355228,Lane Field Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
355228,Lane Field Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
355228,Lane Field Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
355228,Lane Field Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
355228,Lane Field Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
355228,Lane Field Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.84
355228,Lane Field Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,56.36
355228,Lane Field Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.82
355228,Lane Field Road,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,124.3
355228,Lane Field Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
355228,Lane Field Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
355228,Lane Field Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
355228,Lane Field Road,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
355228,Lane Field Road,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.27
355228,Lane Field Road,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
355228,Lane Field Road,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.98
355228,Lane Field Road,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.42
355228,Lane Field Road,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.78
355228,Lane Field Road,2024-01-20T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.9
355228,Lane Field Road,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.1
355228,Lane Field Road,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.0
355228,Lane Field Road,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.4
355228,Lane Field Road,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.95
355228,Lane Field Road,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.46
355228,Lane Field Road,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
355228,Lane Field Road,2024-01-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
355228,Lane Field Road,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
355228,Lane Field Road,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.3
355228,Lane Field Road,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
355228,Lane Field Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
355228,Lane Field Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.49
355228,Lane Field Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
355228,Lane Field Road,2024-01-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
355228,Lane Field Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
355228,Lane Field Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
355228,Lane Field Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
355228,Lane Field Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
355228,Lane Field Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
355228,Lane Field Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
355228,Lane Field Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.67
355228,Lane Field Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.89
355228,Lane Field Road,2024-01-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
355228,Lane Field Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
355228,Lane Field Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
355228,Lane Field Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
355228,Lane Field Road,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,26.0
355228,Lane Field Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
355228,Lane Field Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
355228,Lane Field Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
355228,Lane Field Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
355228,Lane Field Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
355228,Lane Field Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
355228,Lane Field Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
355228,Lane Field Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
355228,Lane Field Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
355228,Lane Field Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.17
355228,Lane Field Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,52.03
355228,Lane Field Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.81
355228,Lane Field Road,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
355228,Lane Field Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
355228,Lane Field Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
355228,Lane Field Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
355228,Lane Field Road,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
355228,Lane Field Road,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.48
355228,Lane Field Road,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.44
355228,Lane Field Road,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.72
355228,Lane Field Road,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.23
355228,Lane Field Road,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.75
355228,Lane Field Road,2024-01-20T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
355228,Lane Field Road,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
355228,Lane Field Road,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.2
355228,Lane Field Road,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
355228,Lane Field Road,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
355228,Lane Field Road,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.37
355228,Lane Field Road,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
355228,Lane Field Road,2024-01-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
355228,Lane Field Road,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
355228,Lane Field Road,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
355228,Lane Field Road,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
355228,Lane Field Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
355228,Lane Field Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.68
355228,Lane Field Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
355228,Lane Field Road,2024-01-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
355228,Lane Field Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
355228,Lane Field Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
355228,Lane Field Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
355228,Lane Field Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
355228,Lane Field Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.04
355228,Lane Field Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
355228,Lane Field Road,2024-01-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
355228,Lane Field Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
355228,Lane Field Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
355228,Lane Field Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
355228,Lane Field Road,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,25.9
355228,Lane Field Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
355228,Lane Field Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
355228,Lane Field Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
355228,Lane Field Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
355228,Lane Field Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
355228,Lane Field Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
355228,Lane Field Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
355228,Lane Field Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
355228,Lane Field Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
355228,Lane Field Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.56
355228,Lane Field Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.32
355228,Lane Field Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.94
355228,Lane Field Road,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,116.5
355228,Lane Field Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
355228,Lane Field Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
355228,Lane Field Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
355228,Lane Field Road,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.33
355228,Lane Field Road,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.36
355228,Lane Field Road,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
355228,Lane Field Road,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.62
355228,Lane Field Road,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.42
355228,Lane Field Road,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.84
355228,Lane Field Road,2024-01-20T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
355228,Lane Field Road,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.9
355228,Lane Field Road,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.1
355228,Lane Field Road,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.3
355228,Lane Field Road,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
355228,Lane Field Road,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
355228,Lane Field Road,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.23
355228,Lane Field Road,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
355228,Lane Field Road,2024-01-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
355228,Lane Field Road,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
355228,Lane Field Road,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.9
355228,Lane Field Road,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
355228,Lane Field Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
355228,Lane Field Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.46
355228,Lane Field Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
355228,Lane Field Road,2024-01-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
355228,Lane Field Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
355228,Lane Field Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
355228,Lane Field Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
355228,Lane Field Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
355228,Lane Field Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
355228,Lane Field Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
355228,Lane Field Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
355228,Lane Field Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.97
355228,Lane Field Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
355228,Lane Field Road,2024-01-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
355228,Lane Field Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
355228,Lane Field Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
355228,Lane Field Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
355228,Lane Field Road,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,25.9
355228,Lane Field Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
355228,Lane Field Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
355228,Lane Field Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
355228,Lane Field Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
355228,Lane Field Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
355228,Lane Field Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
355228,Lane Field Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
355228,Lane Field Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
355228,Lane Field Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
355228,Lane Field Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.4
355228,Lane Field Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.08
355228,Lane Field Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.97
355228,Lane Field Road,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
355228,Lane Field Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
355228,Lane Field Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
355228,Lane Field Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
355228,Lane Field Road,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
355228,Lane Field Road,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.51
355228,Lane Field Road,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.68
355228,Lane Field Road,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.42
355228,Lane Field Road,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.49
355228,Lane Field Road,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.37
355228,Lane Field Road,2024-01-20T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
355228,Lane Field Road,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.9
355228,Lane Field Road,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.8
355228,Lane Field Road,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.2
355228,Lane Field Road,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
355228,Lane Field Road,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.67
355228,Lane Field Road,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
355228,Lane Field Road,2024-01-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
355228,Lane Field Road,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
355228,Lane Field Road,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
355228,Lane Field Road,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
355228,Lane Field Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
355228,Lane Field Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
355228,Lane Field Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
355228,Lane Field Road,2024-01-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
355228,Lane Field Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
355228,Lane Field Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
355228,Lane Field Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
355228,Lane Field Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
