Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
355228,Lane Field Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.99
355228,Lane Field Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
355228,Lane Field Road,2024-01-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
355228,Lane Field Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
355228,Lane Field Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
355228,Lane Field Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
355228,Lane Field Road,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,25.9
355228,Lane Field Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
355228,Lane Field Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
355228,Lane Field Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
355228,Lane Field Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
355228,Lane Field Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
355228,Lane Field Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
355228,Lane Field Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
355228,Lane Field Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
355228,Lane Field Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.06
355228,Lane Field Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.36
355228,Lane Field Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.16
355228,Lane Field Road,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
355228,Lane Field Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
355228,Lane Field Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
355228,Lane Field Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
355228,Lane Field Road,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
355228,Lane Field Road,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.32
355228,Lane Field Road,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
355228,Lane Field Road,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.71
355228,Lane Field Road,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.24
355228,Lane Field Road,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.91
355228,Lane Field Road,2024-01-20T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
355228,Lane Field Road,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
355228,Lane Field Road,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.8
355228,Lane Field Road,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.1
355228,Lane Field Road,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
355228,Lane Field Road,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.51
355228,Lane Field Road,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.27
355228,Lane Field Road,2024-01-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
355228,Lane Field Road,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
355228,Lane Field Road,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
355228,Lane Field Road,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
355228,Lane Field Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
355228,Lane Field Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
355228,Lane Field Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
355228,Lane Field Road,2024-01-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
355228,Lane Field Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
355228,Lane Field Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
355228,Lane Field Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
355228,Lane Field Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
355228,Lane Field Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.54
355228,Lane Field Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
355228,Lane Field Road,2024-01-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
355228,Lane Field Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
355228,Lane Field Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
355228,Lane Field Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
355228,Lane Field Road,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,25.8
355228,Lane Field Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
355228,Lane Field Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
355228,Lane Field Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
355228,Lane Field Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
355228,Lane Field Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
355228,Lane Field Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
355228,Lane Field Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
355228,Lane Field Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
355228,Lane Field Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.34
355228,Lane Field Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.27
355228,Lane Field Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.96
355228,Lane Field Road,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
355228,Lane Field Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
355228,Lane Field Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
355228,Lane Field Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
355228,Lane Field Road,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.94
355228,Lane Field Road,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.43
355228,Lane Field Road,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.59
355228,Lane Field Road,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.1
355228,Lane Field Road,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.33
355228,Lane Field Road,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.44
355228,Lane Field Road,2024-01-20T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
355228,Lane Field Road,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
355228,Lane Field Road,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.2
355228,Lane Field Road,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
355228,Lane Field Road,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
355228,Lane Field Road,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
355228,Lane Field Road,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.65
355228,Lane Field Road,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
355228,Lane Field Road,2024-01-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
355228,Lane Field Road,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
355228,Lane Field Road,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
355228,Lane Field Road,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
355228,Lane Field Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
355228,Lane Field Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.24
355228,Lane Field Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
355228,Lane Field Road,2024-01-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
355228,Lane Field Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
355228,Lane Field Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
355228,Lane Field Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
355228,Lane Field Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
355228,Lane Field Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.22
355228,Lane Field Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
355228,Lane Field Road,2024-01-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
355228,Lane Field Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
355228,Lane Field Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
355228,Lane Field Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,25.8
355228,Lane Field Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
355228,Lane Field Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
355228,Lane Field Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
355228,Lane Field Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
355228,Lane Field Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
355228,Lane Field Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
355228,Lane Field Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
355228,Lane Field Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
355228,Lane Field Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.54
355228,Lane Field Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.43
355228,Lane Field Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.75
355228,Lane Field Road,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
355228,Lane Field Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
355228,Lane Field Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
355228,Lane Field Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
355228,Lane Field Road,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.94
355228,Lane Field Road,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.96
355228,Lane Field Road,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.72
355228,Lane Field Road,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.09
355228,Lane Field Road,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.2
355228,Lane Field Road,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.47
355228,Lane Field Road,2024-01-20T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
355228,Lane Field Road,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.8
355228,Lane Field Road,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
355228,Lane Field Road,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
355228,Lane Field Road,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
355228,Lane Field Road,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.87
355228,Lane Field Road,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.93
355228,Lane Field Road,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
355228,Lane Field Road,2024-01-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
355228,Lane Field Road,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
355228,Lane Field Road,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
355228,Lane Field Road,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
355228,Lane Field Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.25
355228,Lane Field Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
355228,Lane Field Road,2024-01-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
355228,Lane Field Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
355228,Lane Field Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
355228,Lane Field Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
355228,Lane Field Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
355228,Lane Field Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.25
355228,Lane Field Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
355228,Lane Field Road,2024-01-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
355228,Lane Field Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
355228,Lane Field Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
355228,Lane Field Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
355228,Lane Field Road,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,25.8
355228,Lane Field Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
355228,Lane Field Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
355228,Lane Field Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
355228,Lane Field Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
355228,Lane Field Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
355228,Lane Field Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
355228,Lane Field Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
355228,Lane Field Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
355228,Lane Field Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.49
355228,Lane Field Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.63
355228,Lane Field Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.14
355228,Lane Field Road,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
355228,Lane Field Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
355228,Lane Field Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
355228,Lane Field Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
355228,Lane Field Road,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.09
355228,Lane Field Road,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.14
355228,Lane Field Road,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.96
355228,Lane Field Road,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.85
355228,Lane Field Road,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.97
355228,Lane Field Road,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.75
355228,Lane Field Road,2024-01-20T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
355228,Lane Field Road,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
355228,Lane Field Road,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.3
355228,Lane Field Road,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
355228,Lane Field Road,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
355228,Lane Field Road,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.56
355228,Lane Field Road,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.72
355228,Lane Field Road,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
355228,Lane Field Road,2024-01-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
355228,Lane Field Road,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
355228,Lane Field Road,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.4
355228,Lane Field Road,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
355228,Lane Field Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
355228,Lane Field Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
355228,Lane Field Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
355228,Lane Field Road,2024-01-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
355228,Lane Field Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
355228,Lane Field Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
355228,Lane Field Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
355228,Lane Field Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
355228,Lane Field Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
355228,Lane Field Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.45
355228,Lane Field Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.51
355228,Lane Field Road,2024-01-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
355228,Lane Field Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
355228,Lane Field Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
355228,Lane Field Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
355228,Lane Field Road,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,25.7
355228,Lane Field Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
355228,Lane Field Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
355228,Lane Field Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
355228,Lane Field Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
355228,Lane Field Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
355228,Lane Field Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
355228,Lane Field Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
355228,Lane Field Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
355228,Lane Field Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
355228,Lane Field Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.35
355228,Lane Field Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,47.19
355228,Lane Field Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.37
355228,Lane Field Road,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
355228,Lane Field Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
355228,Lane Field Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
355228,Lane Field Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
355228,Lane Field Road,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.95
355228,Lane Field Road,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.51
355228,Lane Field Road,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.8
355228,Lane Field Road,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.18
355228,Lane Field Road,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.91
355228,Lane Field Road,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.94
355228,Lane Field Road,2024-01-20T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
355228,Lane Field Road,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.6
355228,Lane Field Road,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.3
355228,Lane Field Road,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
355228,Lane Field Road,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
355228,Lane Field Road,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
355228,Lane Field Road,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
355228,Lane Field Road,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.63
355228,Lane Field Road,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
355228,Lane Field Road,2024-01-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
355228,Lane Field Road,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
355228,Lane Field Road,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
355228,Lane Field Road,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
355228,Lane Field Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
355228,Lane Field Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.65
355228,Lane Field Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
355228,Lane Field Road,2024-01-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
355228,Lane Field Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
355228,Lane Field Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
355228,Lane Field Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
355228,Lane Field Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
355228,Lane Field Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.99
355228,Lane Field Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.23
355228,Lane Field Road,2024-01-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
355228,Lane Field Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
355228,Lane Field Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
355228,Lane Field Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
355228,Lane Field Road,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,25.7
355228,Lane Field Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
355228,Lane Field Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
355228,Lane Field Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
355228,Lane Field Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
355228,Lane Field Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
355228,Lane Field Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
355228,Lane Field Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
355228,Lane Field Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
355228,Lane Field Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.58
355228,Lane Field Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,51.18
355228,Lane Field Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.01
355228,Lane Field Road,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,124.8
355228,Lane Field Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
355228,Lane Field Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
355228,Lane Field Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
355228,Lane Field Road,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
355228,Lane Field Road,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.02
355228,Lane Field Road,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
355228,Lane Field Road,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.94
355228,Lane Field Road,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.03
355228,Lane Field Road,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.4
355228,Lane Field Road,2024-01-20T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
355228,Lane Field Road,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
355228,Lane Field Road,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.6
355228,Lane Field Road,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
355228,Lane Field Road,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
355228,Lane Field Road,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
355228,Lane Field Road,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.41
355228,Lane Field Road,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
355228,Lane Field Road,2024-01-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
355228,Lane Field Road,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
355228,Lane Field Road,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
355228,Lane Field Road,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
355228,Lane Field Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
355228,Lane Field Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
355228,Lane Field Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
355228,Lane Field Road,2024-01-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
355228,Lane Field Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
355228,Lane Field Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
355228,Lane Field Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
355228,Lane Field Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
355228,Lane Field Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.68
355228,Lane Field Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.97
355228,Lane Field Road,2024-01-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
355228,Lane Field Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
355228,Lane Field Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
355228,Lane Field Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
355228,Lane Field Road,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,25.6
355228,Lane Field Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
355228,Lane Field Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
355228,Lane Field Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
355228,Lane Field Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
355228,Lane Field Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
355228,Lane Field Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
355228,Lane Field Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
355228,Lane Field Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
355228,Lane Field Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
355228,Lane Field Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.71
355228,Lane Field Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,44.78
355228,Lane Field Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.36
355228,Lane Field Road,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
355228,Lane Field Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
355228,Lane Field Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
355228,Lane Field Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
355228,Lane Field Road,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
355228,Lane Field Road,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.57
355228,Lane Field Road,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
355228,Lane Field Road,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.25
355228,Lane Field Road,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.26
355228,Lane Field Road,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.21
355228,Lane Field Road,2024-01-20T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
355228,Lane Field Road,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
355228,Lane Field Road,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.8
355228,Lane Field Road,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
355228,Lane Field Road,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
355228,Lane Field Road,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.37
355228,Lane Field Road,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.36
355228,Lane Field Road,2024-01-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
355228,Lane Field Road,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
355228,Lane Field Road,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
355228,Lane Field Road,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
355228,Lane Field Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
355228,Lane Field Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
355228,Lane Field Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
355228,Lane Field Road,2024-01-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
355228,Lane Field Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
355228,Lane Field Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
355228,Lane Field Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
355228,Lane Field Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
355228,Lane Field Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.78
355228,Lane Field Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
355228,Lane Field Road,2024-01-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,72.2
355228,Lane Field Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
355228,Lane Field Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.8
355228,Lane Field Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
355228,Lane Field Road,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,25.5
355228,Lane Field Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
355228,Lane Field Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
355228,Lane Field Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
355228,Lane Field Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
355228,Lane Field Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
355228,Lane Field Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
355228,Lane Field Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
355228,Lane Field Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
355228,Lane Field Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.73
355228,Lane Field Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,53.39
355228,Lane Field Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.52
355228,Lane Field Road,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,137.8
355228,Lane Field Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
355228,Lane Field Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
355228,Lane Field Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
355228,Lane Field Road,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.33
355228,Lane Field Road,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.74
355228,Lane Field Road,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
355228,Lane Field Road,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.66
355228,Lane Field Road,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.3
355228,Lane Field Road,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.08
355228,Lane Field Road,2024-01-20T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
355228,Lane Field Road,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.7
355228,Lane Field Road,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.7
355228,Lane Field Road,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.2
355228,Lane Field Road,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
355228,Lane Field Road,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
355228,Lane Field Road,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.74
355228,Lane Field Road,2024-01-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
355228,Lane Field Road,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
355228,Lane Field Road,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
355228,Lane Field Road,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
355228,Lane Field Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
355228,Lane Field Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.11
355228,Lane Field Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
355228,Lane Field Road,2024-01-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
355228,Lane Field Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
355228,Lane Field Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
355228,Lane Field Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
355228,Lane Field Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
355228,Lane Field Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.5
355228,Lane Field Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.6
355228,Lane Field Road,2024-01-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
355228,Lane Field Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
355228,Lane Field Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.3
355228,Lane Field Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
355228,Lane Field Road,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,25.4
355228,Lane Field Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
355228,Lane Field Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
355228,Lane Field Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
355228,Lane Field Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
355228,Lane Field Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
355228,Lane Field Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
355228,Lane Field Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
355228,Lane Field Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
355228,Lane Field Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.33
355228,Lane Field Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,47.02
355228,Lane Field Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.62
355228,Lane Field Road,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
355228,Lane Field Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
355228,Lane Field Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
355228,Lane Field Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
355228,Lane Field Road,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
355228,Lane Field Road,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.86
355228,Lane Field Road,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
355228,Lane Field Road,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.53
355228,Lane Field Road,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.43
355228,Lane Field Road,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.89
355228,Lane Field Road,2024-01-20T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
355228,Lane Field Road,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
355228,Lane Field Road,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.8
355228,Lane Field Road,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.9
355228,Lane Field Road,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
355228,Lane Field Road,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.64
355228,Lane Field Road,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.23
355228,Lane Field Road,2024-01-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
355228,Lane Field Road,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
355228,Lane Field Road,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
355228,Lane Field Road,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
355228,Lane Field Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
355228,Lane Field Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
355228,Lane Field Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
355228,Lane Field Road,2024-01-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
355228,Lane Field Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
355228,Lane Field Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
355228,Lane Field Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
355228,Lane Field Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
355228,Lane Field Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.99
355228,Lane Field Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
355228,Lane Field Road,2024-01-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
355228,Lane Field Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
355228,Lane Field Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
355228,Lane Field Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
355228,Lane Field Road,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,25.4
355228,Lane Field Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
355228,Lane Field Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
355228,Lane Field Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
355228,Lane Field Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
355228,Lane Field Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
355228,Lane Field Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
355228,Lane Field Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
355228,Lane Field Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
355228,Lane Field Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.66
355228,Lane Field Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.79
355228,Lane Field Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.21
355228,Lane Field Road,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
355228,Lane Field Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
355228,Lane Field Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
355228,Lane Field Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
355228,Lane Field Road,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
355228,Lane Field Road,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.16
