Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
355228,Lane Field Road,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.61
355228,Lane Field Road,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.09
355228,Lane Field Road,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.63
355228,Lane Field Road,2024-01-20T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
355228,Lane Field Road,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
355228,Lane Field Road,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
355228,Lane Field Road,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.1
355228,Lane Field Road,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
355228,Lane Field Road,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
355228,Lane Field Road,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.99
355228,Lane Field Road,2024-01-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
355228,Lane Field Road,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
355228,Lane Field Road,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
355228,Lane Field Road,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
355228,Lane Field Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
355228,Lane Field Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.19
355228,Lane Field Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
355228,Lane Field Road,2024-01-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
355228,Lane Field Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
355228,Lane Field Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
355228,Lane Field Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
355228,Lane Field Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.89
355228,Lane Field Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
355228,Lane Field Road,2024-01-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
355228,Lane Field Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
355228,Lane Field Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
355228,Lane Field Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
355228,Lane Field Road,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,25.3
355228,Lane Field Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
355228,Lane Field Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
355228,Lane Field Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
355228,Lane Field Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
355228,Lane Field Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
355228,Lane Field Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
355228,Lane Field Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
355228,Lane Field Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
355228,Lane Field Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
355228,Lane Field Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.07
355228,Lane Field Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
355228,Lane Field Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.9
355228,Lane Field Road,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
355228,Lane Field Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
355228,Lane Field Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
355228,Lane Field Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
355228,Lane Field Road,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
355228,Lane Field Road,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.16
355228,Lane Field Road,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
355228,Lane Field Road,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.36
355228,Lane Field Road,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.47
355228,Lane Field Road,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.83
355228,Lane Field Road,2024-01-20T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
355228,Lane Field Road,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.6
355228,Lane Field Road,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.6
355228,Lane Field Road,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.7
355228,Lane Field Road,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
355228,Lane Field Road,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.8
355228,Lane Field Road,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
355228,Lane Field Road,2024-01-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
355228,Lane Field Road,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
355228,Lane Field Road,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
355228,Lane Field Road,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
355228,Lane Field Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
355228,Lane Field Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
355228,Lane Field Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
355228,Lane Field Road,2024-01-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
355228,Lane Field Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
355228,Lane Field Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
355228,Lane Field Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
355228,Lane Field Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
355228,Lane Field Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.83
355228,Lane Field Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
355228,Lane Field Road,2024-01-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
355228,Lane Field Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
355228,Lane Field Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
355228,Lane Field Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
355228,Lane Field Road,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,25.2
355228,Lane Field Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
355228,Lane Field Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
355228,Lane Field Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
355228,Lane Field Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
355228,Lane Field Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
355228,Lane Field Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
355228,Lane Field Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
355228,Lane Field Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
355228,Lane Field Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
355228,Lane Field Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.2
355228,Lane Field Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,44.16
355228,Lane Field Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.87
355228,Lane Field Road,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
355228,Lane Field Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
355228,Lane Field Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
355228,Lane Field Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
355228,Lane Field Road,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
355228,Lane Field Road,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.51
355228,Lane Field Road,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.46
355228,Lane Field Road,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.63
355228,Lane Field Road,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.96
355228,Lane Field Road,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.08
355228,Lane Field Road,2024-01-20T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
355228,Lane Field Road,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.9
355228,Lane Field Road,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.1
355228,Lane Field Road,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.7
355228,Lane Field Road,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
355228,Lane Field Road,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
355228,Lane Field Road,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.4
355228,Lane Field Road,2024-01-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
355228,Lane Field Road,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
355228,Lane Field Road,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
355228,Lane Field Road,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
355228,Lane Field Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
355228,Lane Field Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
355228,Lane Field Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
355228,Lane Field Road,2024-01-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
355228,Lane Field Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
355228,Lane Field Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
355228,Lane Field Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
355228,Lane Field Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
355228,Lane Field Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
355228,Lane Field Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.29
355228,Lane Field Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
355228,Lane Field Road,2024-01-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
355228,Lane Field Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
355228,Lane Field Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
355228,Lane Field Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
355228,Lane Field Road,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,25.1
355228,Lane Field Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
355228,Lane Field Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
355228,Lane Field Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
355228,Lane Field Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
355228,Lane Field Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
355228,Lane Field Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
355228,Lane Field Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
355228,Lane Field Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
355228,Lane Field Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.88
355228,Lane Field Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,42.86
355228,Lane Field Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.76
355228,Lane Field Road,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
355228,Lane Field Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
355228,Lane Field Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
355228,Lane Field Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
355228,Lane Field Road,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
355228,Lane Field Road,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.64
355228,Lane Field Road,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
355228,Lane Field Road,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.56
355228,Lane Field Road,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.4
355228,Lane Field Road,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.98
355228,Lane Field Road,2024-01-20T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
355228,Lane Field Road,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.1
355228,Lane Field Road,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.3
355228,Lane Field Road,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
355228,Lane Field Road,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
355228,Lane Field Road,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
355228,Lane Field Road,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
355228,Lane Field Road,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
355228,Lane Field Road,2024-01-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
355228,Lane Field Road,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
355228,Lane Field Road,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
355228,Lane Field Road,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
355228,Lane Field Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
355228,Lane Field Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.27
355228,Lane Field Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
355228,Lane Field Road,2024-01-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
355228,Lane Field Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
355228,Lane Field Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
355228,Lane Field Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
355228,Lane Field Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
355228,Lane Field Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
355228,Lane Field Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.38
355228,Lane Field Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.41
355228,Lane Field Road,2024-01-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
355228,Lane Field Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
355228,Lane Field Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
355228,Lane Field Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
355228,Lane Field Road,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,25.0
355228,Lane Field Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
355228,Lane Field Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
355228,Lane Field Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
355228,Lane Field Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
355228,Lane Field Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
355228,Lane Field Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
355228,Lane Field Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
355228,Lane Field Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
355228,Lane Field Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.38
355228,Lane Field Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.76
355228,Lane Field Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.81
355228,Lane Field Road,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
355228,Lane Field Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
355228,Lane Field Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
355228,Lane Field Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
355228,Lane Field Road,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
355228,Lane Field Road,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.54
355228,Lane Field Road,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
355228,Lane Field Road,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.7
355228,Lane Field Road,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.82
355228,Lane Field Road,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.73
355228,Lane Field Road,2024-01-20T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
355228,Lane Field Road,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.8
355228,Lane Field Road,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.6
355228,Lane Field Road,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.3
355228,Lane Field Road,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
355228,Lane Field Road,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
355228,Lane Field Road,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
355228,Lane Field Road,2024-01-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
355228,Lane Field Road,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
355228,Lane Field Road,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
355228,Lane Field Road,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
355228,Lane Field Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
355228,Lane Field Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.99
355228,Lane Field Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.64
355228,Lane Field Road,2024-01-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
355228,Lane Field Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
355228,Lane Field Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
355228,Lane Field Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
355228,Lane Field Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
355228,Lane Field Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
355228,Lane Field Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.28
355228,Lane Field Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.15
355228,Lane Field Road,2024-01-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
355228,Lane Field Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
355228,Lane Field Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
355228,Lane Field Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
355228,Lane Field Road,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,24.9
355228,Lane Field Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
355228,Lane Field Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
355228,Lane Field Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
355228,Lane Field Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
355228,Lane Field Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
355228,Lane Field Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
355228,Lane Field Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
355228,Lane Field Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
355228,Lane Field Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.93
355228,Lane Field Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,43.65
355228,Lane Field Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.68
355228,Lane Field Road,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
355228,Lane Field Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
355228,Lane Field Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
355228,Lane Field Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
355228,Lane Field Road,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
355228,Lane Field Road,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.5
355228,Lane Field Road,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
355228,Lane Field Road,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.18
355228,Lane Field Road,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.86
355228,Lane Field Road,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.16
355228,Lane Field Road,2024-01-20T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
355228,Lane Field Road,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.2
355228,Lane Field Road,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.4
355228,Lane Field Road,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.7
355228,Lane Field Road,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
355228,Lane Field Road,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
355228,Lane Field Road,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
355228,Lane Field Road,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
355228,Lane Field Road,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.37
355228,Lane Field Road,2024-01-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
355228,Lane Field Road,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
355228,Lane Field Road,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
355228,Lane Field Road,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
355228,Lane Field Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
355228,Lane Field Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
355228,Lane Field Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
355228,Lane Field Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.84
355228,Lane Field Road,2024-01-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
355228,Lane Field Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
355228,Lane Field Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
355228,Lane Field Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
355228,Lane Field Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
355228,Lane Field Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.16
355228,Lane Field Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.18
355228,Lane Field Road,2024-01-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.9
355228,Lane Field Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
355228,Lane Field Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.2
355228,Lane Field Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
355228,Lane Field Road,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,24.8
355228,Lane Field Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
355228,Lane Field Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
355228,Lane Field Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
355228,Lane Field Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
355228,Lane Field Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
355228,Lane Field Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
355228,Lane Field Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
355228,Lane Field Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
355228,Lane Field Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.68
355228,Lane Field Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,48.78
355228,Lane Field Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.55
355228,Lane Field Road,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,107.1
355228,Lane Field Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
355228,Lane Field Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
355228,Lane Field Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
355228,Lane Field Road,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
355228,Lane Field Road,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.73
355228,Lane Field Road,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
355228,Lane Field Road,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.27
355228,Lane Field Road,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.77
355228,Lane Field Road,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.06
355228,Lane Field Road,2024-01-20T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
355228,Lane Field Road,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.8
355228,Lane Field Road,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.2
355228,Lane Field Road,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.3
355228,Lane Field Road,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
355228,Lane Field Road,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
355228,Lane Field Road,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.5
355228,Lane Field Road,2024-01-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
355228,Lane Field Road,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
355228,Lane Field Road,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
355228,Lane Field Road,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
355228,Lane Field Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
355228,Lane Field Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
355228,Lane Field Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.95
355228,Lane Field Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.65
355228,Lane Field Road,2024-01-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
355228,Lane Field Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
355228,Lane Field Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
355228,Lane Field Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
355228,Lane Field Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
355228,Lane Field Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
355228,Lane Field Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.79
355228,Lane Field Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.58
355228,Lane Field Road,2024-01-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
355228,Lane Field Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
355228,Lane Field Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
355228,Lane Field Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
355228,Lane Field Road,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,24.7
355228,Lane Field Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
355228,Lane Field Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
355228,Lane Field Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
355228,Lane Field Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
355228,Lane Field Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
355228,Lane Field Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
355228,Lane Field Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
355228,Lane Field Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
355228,Lane Field Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
355228,Lane Field Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.15
355228,Lane Field Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,43.34
355228,Lane Field Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.79
355228,Lane Field Road,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
355228,Lane Field Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
355228,Lane Field Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
355228,Lane Field Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
355228,Lane Field Road,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.9
355228,Lane Field Road,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.74
355228,Lane Field Road,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
355228,Lane Field Road,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.28
355228,Lane Field Road,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.52
355228,Lane Field Road,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.41
355228,Lane Field Road,2024-01-20T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
355228,Lane Field Road,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.4
355228,Lane Field Road,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.8
355228,Lane Field Road,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
355228,Lane Field Road,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
355228,Lane Field Road,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
355228,Lane Field Road,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.39
355228,Lane Field Road,2024-01-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
355228,Lane Field Road,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
355228,Lane Field Road,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
355228,Lane Field Road,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
355228,Lane Field Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
355228,Lane Field Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
355228,Lane Field Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
355228,Lane Field Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.47
355228,Lane Field Road,2024-01-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
355228,Lane Field Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
355228,Lane Field Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
355228,Lane Field Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
355228,Lane Field Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
355228,Lane Field Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
355228,Lane Field Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.09
355228,Lane Field Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.35
355228,Lane Field Road,2024-01-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
355228,Lane Field Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
355228,Lane Field Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.7
355228,Lane Field Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
355228,Lane Field Road,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,24.5
355228,Lane Field Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
355228,Lane Field Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
355228,Lane Field Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
355228,Lane Field Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
355228,Lane Field Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
355228,Lane Field Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
355228,Lane Field Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
355228,Lane Field Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
355228,Lane Field Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
355228,Lane Field Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.23
355228,Lane Field Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,42.88
355228,Lane Field Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.62
355228,Lane Field Road,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
355228,Lane Field Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
355228,Lane Field Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
355228,Lane Field Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
355228,Lane Field Road,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
355228,Lane Field Road,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.79
355228,Lane Field Road,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
355228,Lane Field Road,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.79
355228,Lane Field Road,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.22
355228,Lane Field Road,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.87
355228,Lane Field Road,2024-01-20T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
355228,Lane Field Road,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.6
355228,Lane Field Road,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.8
355228,Lane Field Road,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
355228,Lane Field Road,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
355228,Lane Field Road,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
355228,Lane Field Road,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
355228,Lane Field Road,2024-01-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
355228,Lane Field Road,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
355228,Lane Field Road,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
355228,Lane Field Road,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
355228,Lane Field Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
355228,Lane Field Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
355228,Lane Field Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
355228,Lane Field Road,2024-01-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
355228,Lane Field Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
355228,Lane Field Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
355228,Lane Field Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
355228,Lane Field Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
355228,Lane Field Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
355228,Lane Field Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.33
355228,Lane Field Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.07
355228,Lane Field Road,2024-01-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
355228,Lane Field Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
355228,Lane Field Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.4
355228,Lane Field Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.3
355228,Lane Field Road,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,24.4
355228,Lane Field Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
355228,Lane Field Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
355228,Lane Field Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
355228,Lane Field Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
355228,Lane Field Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
355228,Lane Field Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
355228,Lane Field Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
355228,Lane Field Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
355228,Lane Field Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
355228,Lane Field Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.69
355228,Lane Field Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,41.97
355228,Lane Field Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.45
355228,Lane Field Road,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
355228,Lane Field Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
355228,Lane Field Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
355228,Lane Field Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
355228,Lane Field Road,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.61
355228,Lane Field Road,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.09
355228,Lane Field Road,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
355228,Lane Field Road,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.38
355228,Lane Field Road,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.16
355228,Lane Field Road,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.93
355228,Lane Field Road,2024-01-20T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.7
355228,Lane Field Road,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
355228,Lane Field Road,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.8
355228,Lane Field Road,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
355228,Lane Field Road,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
355228,Lane Field Road,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.63
355228,Lane Field Road,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
355228,Lane Field Road,2024-01-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
355228,Lane Field Road,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
355228,Lane Field Road,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
355228,Lane Field Road,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
355228,Lane Field Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
355228,Lane Field Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.54
355228,Lane Field Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
355228,Lane Field Road,2024-01-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
